Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,83.5,3.25,12.6,83.5,69.35,53.53
2018,1,11,11,30,0.0,85.0,3.2,13.1,85.0,70.61,54.42
2018,1,11,11,45,0.5,113.0,3.15,13.6,113.5,96.54,76.05
2018,1,11,12,0,1.0,141.0,3.1,14.1,142.0,123.2,98.05
2018,1,11,12,15,2.0,146.5,3.1,14.5,148.0,128.85,102.54
2018,1,11,12,30,3.0,152.0,3.1,14.9,154.0,134.43,107.01
2018,1,11,12,45,1.5,134.5,3.15,15.3,135.5,116.34,91.86
2018,1,11,13,0,0.0,117.0,3.2,15.7,117.0,98.96,77.34
2018,1,11,13,15,1.0,121.5,3.2,15.95,122.0,103.62,81.23
2018,1,11,13,30,2.0,126.0,3.2,16.2,127.0,108.19,85.02
2018,1,11,13,45,3.0,133.0,3.2,16.45,134.5,114.89,90.58
2018,1,11,14,0,4.0,140.0,3.2,16.7,142.0,121.44,96.03
2018,1,11,14,15,2.0,120.0,3.0,16.6,121.0,102.2,80.2
2018,1,11,14,30,0.0,100.0,2.8,16.5,100.0,83.61,64.87
2018,1,11,14,45,0.5,90.5,2.65,16.45,90.5,75.61,58.31
2018,1,11,15,0,1.0,81.0,2.5,16.4,81.0,67.66,51.73
2018,1,11,15,15,0.5,69.0,2.35,15.95,69.0,57.36,43.21
2018,1,11,15,30,0.0,57.0,2.2,15.5,57.0,47.19,34.71
2018,1,11,15,45,0.0,45.0,2.05,15.05,45.0,37.2,26.24
2018,1,11,16,0,0.0,33.0,1.9,14.6,33.0,27.23,17.7
2018,1,11,16,15,0.0,24.5,2.0,14.35,24.5,20.18,11.57
2018,1,11,16,30,0.0,16.0,2.1,14.1,16.0,13.16,5.92
2018,1,11,16,45,5.0,12.0,2.2,13.85,12.5,10.13,2.95
2018,1,11,17,0,10.0,8.0,2.3,13.6,9.0,6.92,0.0
2018,1,11,17,15,10.0,5.0,2.4,13.7,5.5,4.27,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.35,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,119.0,14.0,2.65,14.85,21.5,95.63,0.0
2018,1,12,8,0,204.0,22.0,2.7,15.1,38.0,224.27,154.27
2018,1,12,8,15,323.0,33.0,2.8,15.4,77.5,340.6,275.35
2018,1,12,8,30,442.0,44.0,2.9,15.7,117.0,460.38,377.17
2018,1,12,8,45,303.0,40.5,3.0,16.0,97.0,348.43,290.37
2018,1,12,9,0,164.0,37.0,3.1,16.3,77.0,213.45,179.33
2018,1,12,9,15,103.0,67.5,3.3,16.6,94.0,171.08,142.61
2018,1,12,9,30,42.0,98.0,3.5,16.9,111.0,139.51,113.73
2018,1,12,9,45,50.0,111.0,3.65,17.2,128.5,160.53,131.31
2018,1,12,10,0,58.0,124.0,3.8,17.5,146.0,181.51,148.54
2018,1,12,10,15,122.5,114.0,3.85,17.75,166.0,243.91,201.77
2018,1,12,10,30,187.0,104.0,3.9,18.0,186.0,307.67,254.92
2018,1,12,10,45,173.5,110.5,3.95,18.3,190.0,300.66,247.87
2018,1,12,11,0,160.0,117.0,4.0,18.6,194.0,292.93,240.48
2018,1,12,11,15,80.0,94.5,4.05,18.75,133.0,173.43,140.92
2018,1,12,11,30,0.0,72.0,4.1,18.9,72.0,59.75,44.11
2018,1,12,11,45,0.0,73.5,4.1,19.0,73.5,61.01,45.15
2018,1,12,12,0,0.0,75.0,4.1,19.1,75.0,62.26,46.14
2018,1,12,12,15,0.0,62.5,4.1,19.15,62.5,51.84,37.49
2018,1,12,12,30,0.0,50.0,4.1,19.2,50.0,41.43,28.85
2018,1,12,12,45,0.0,58.5,4.05,19.2,58.5,48.5,34.73
2018,1,12,13,0,0.0,67.0,4.0,19.2,67.0,55.58,40.61
2018,1,12,13,15,3.0,95.5,4.0,19.35,97.0,81.84,62.37
2018,1,12,13,30,6.0,124.0,4.0,19.5,127.0,109.01,84.74
2018,1,12,13,45,6.0,129.5,4.05,19.65,132.5,113.55,88.45
2018,1,12,14,0,6.0,135.0,4.1,19.8,138.0,118.05,92.16
2018,1,12,14,15,3.0,95.5,3.95,19.75,97.0,81.28,62.02
2018,1,12,14,30,0.0,56.0,3.8,19.7,56.0,46.37,33.16
2018,1,12,14,45,17.5,85.5,3.65,19.65,92.0,80.83,61.8
2018,1,12,15,0,35.0,115.0,3.5,19.6,128.0,111.56,86.86
2018,1,12,15,15,39.0,103.0,3.1,19.0,116.0,99.43,76.65
2018,1,12,15,30,43.0,91.0,2.7,18.4,104.0,87.02,66.06
2018,1,12,15,45,21.5,74.0,2.3,17.85,80.5,65.71,48.97
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,47.0,34.16
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,37.57,26.09
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,28.1,18.89
2018,1,12,16,45,1.5,24.0,2.15,15.4,24.0,19.81,11.15
2018,1,12,17,0,3.0,14.0,2.2,14.8,14.0,11.54,1.25
2018,1,12,17,15,3.0,7.5,2.4,14.85,7.5,6.4,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.45,0.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,8.5,1.0,3.8,-1.1,1.0,0.0,0.0
2018,1,13,7,30,17.0,2.0,4.0,-0.9,2.0,0.0,0.0
2018,1,13,7,45,61.5,13.0,4.2,-0.7,17.5,54.34,0.0
2018,1,13,8,0,106.0,24.0,4.4,-0.5,33.0,149.58,108.55
2018,1,13,8,15,346.0,34.0,4.55,-0.15,87.5,359.78,309.74
2018,1,13,8,30,586.0,44.0,4.7,0.2,142.0,577.18,500.18
2018,1,13,8,45,652.0,49.0,4.85,0.5,187.0,646.34,561.84
2018,1,13,9,0,718.0,54.0,5.0,0.8,232.0,726.44,630.11
2018,1,13,9,15,758.5,56.5,5.0,1.2,274.0,780.77,673.95
2018,1,13,9,30,799.0,59.0,5.0,1.6,316.0,833.34,714.69
2018,1,13,9,45,826.5,61.5,5.05,1.95,354.5,871.9,743.54
2018,1,13,10,0,854.0,64.0,5.1,2.3,393.0,907.72,769.6
2018,1,13,10,15,873.0,65.5,5.1,2.6,426.0,921.0,777.55
2018,1,13,10,30,892.0,67.0,5.1,2.9,459.0,940.85,790.61
2018,1,13,10,45,905.0,67.5,5.1,3.2,485.0,950.17,795.5
2018,1,13,11,0,918.0,68.0,5.1,3.5,511.0,955.81,797.72
2018,1,13,11,15,926.5,69.0,5.05,3.65,530.5,954.13,794.58
2018,1,13,11,30,935.0,70.0,5.0,3.8,550.0,948.58,788.73
2018,1,13,11,45,940.5,70.5,5.0,4.0,562.0,935.8,777.83
2018,1,13,12,0,946.0,71.0,5.0,4.2,574.0,919.21,764.26
2018,1,13,12,15,949.5,70.5,5.0,4.25,578.0,895.91,746.14
2018,1,13,12,30,953.0,70.0,5.0,4.3,582.0,869.0,725.39
2018,1,13,12,45,930.0,74.5,5.0,4.35,571.0,823.79,690.51
2018,1,13,13,0,907.0,79.0,5.0,4.4,560.0,776.76,654.13
2018,1,13,13,15,914.5,75.0,4.95,4.35,551.0,740.28,625.86
2018,1,13,13,30,922.0,71.0,4.9,4.3,542.0,700.5,593.6
2018,1,13,13,45,926.0,67.5,4.85,4.25,525.5,655.91,555.76
2018,1,13,14,0,930.0,64.0,4.8,4.2,509.0,608.55,514.71
2018,1,13,14,15,919.0,62.0,4.75,3.95,482.0,552.39,465.62
2018,1,13,14,30,908.0,60.0,4.7,3.7,455.0,495.29,414.33
2018,1,13,14,45,891.0,58.0,4.65,3.45,421.5,435.03,358.93
2018,1,13,15,0,874.0,56.0,4.6,3.2,388.0,375.02,302.25
2018,1,13,15,15,850.0,53.5,4.4,2.8,349.5,312.93,242.85
2018,1,13,15,30,826.0,51.0,4.2,2.4,311.0,252.46,184.61
2018,1,13,15,45,792.5,48.0,4.05,2.0,269.0,190.2,126.69
2018,1,13,16,0,759.0,45.0,3.9,1.6,227.0,132.38,77.14
2018,1,13,16,15,700.5,40.5,3.55,0.85,182.5,75.47,38.86
2018,1,13,16,30,642.0,36.0,3.2,0.1,138.0,32.46,24.33
2018,1,13,16,45,541.0,30.0,2.85,-0.6,97.0,27.22,18.84
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,22.12,9.56
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,11.95,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,4.0,3.05,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,8.0,3.3,-6.1,7.0,0.0,0.0
2018,1,14,7,45,273.5,18.0,3.55,-5.85,36.5,207.67,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,410.8,310.86
2018,1,14,8,15,567.0,34.5,3.8,-5.25,109.5,521.1,449.2
2018,1,14,8,30,668.0,41.0,3.8,-4.9,153.0,630.66,549.69
2018,1,14,8,45,726.5,44.5,3.8,-4.55,198.5,704.15,614.49
2018,1,14,9,0,785.0,48.0,3.8,-4.2,244.0,777.32,675.58
2018,1,14,9,15,822.0,51.5,3.7,-3.85,288.0,830.96,717.65
2018,1,14,9,30,859.0,55.0,3.6,-3.5,332.0,873.61,749.3
2018,1,14,9,45,884.0,57.0,3.45,-3.1,371.5,909.49,773.99
2018,1,14,10,0,909.0,59.0,3.3,-2.7,411.0,942.66,795.7
2018,1,14,10,15,925.5,60.5,3.2,-2.35,444.5,964.03,808.42
2018,1,14,10,30,942.0,62.0,3.1,-2.0,478.0,981.9,818.36
2018,1,14,10,45,953.0,63.5,3.0,-1.7,505.0,990.86,821.74
2018,1,14,11,0,964.0,65.0,2.9,-1.4,532.0,995.9,822.36
2018,1,14,11,15,971.5,66.0,2.75,-1.15,552.0,993.01,816.91
2018,1,14,11,30,979.0,67.0,2.6,-0.9,572.0,986.1,808.74
2018,1,14,11,45,983.0,68.0,2.5,-0.65,584.0,971.99,796.06
2018,1,14,12,0,987.0,69.0,2.4,-0.4,596.0,953.94,780.77
2018,1,14,12,15,988.5,68.5,2.35,-0.3,599.5,928.0,760.88
2018,1,14,12,30,990.0,68.0,2.3,-0.2,603.0,898.43,738.5
2018,1,14,12,45,989.0,68.0,2.3,-0.05,599.0,863.95,712.92
2018,1,14,13,0,988.0,68.0,2.3,0.1,595.0,826.19,684.87
2018,1,14,13,15,946.0,74.5,2.25,0.15,570.5,763.73,637.7
2018,1,14,13,30,904.0,81.0,2.2,0.2,546.0,701.35,588.72
2018,1,14,13,45,831.5,91.5,2.15,0.25,507.0,629.1,529.49
2018,1,14,14,0,759.0,102.0,2.1,0.3,468.0,556.88,469.38
2018,1,14,14,15,610.0,124.5,2.05,0.2,408.5,459.2,387.58
2018,1,14,14,30,461.0,147.0,2.0,0.1,349.0,369.03,311.17
2018,1,14,14,45,538.0,122.5,1.95,0.0,341.0,348.68,290.96
2018,1,14,15,0,615.0,98.0,1.9,-0.1,333.0,323.69,264.42
2018,1,14,15,15,590.0,94.0,1.75,-0.4,301.0,272.82,216.69
2018,1,14,15,30,565.0,90.0,1.6,-0.7,269.0,224.17,170.84
2018,1,14,15,45,553.0,76.0,1.45,-1.05,231.5,171.61,122.0
2018,1,14,16,0,541.0,62.0,1.3,-1.4,194.0,120.38,77.08
2018,1,14,16,15,491.0,56.0,1.2,-2.05,157.5,75.31,45.66
2018,1,14,16,30,441.0,50.0,1.1,-2.7,121.0,40.76,32.41
2018,1,14,16,45,259.0,38.5,1.0,-3.4,77.0,29.71,21.48
2018,1,14,17,0,77.0,27.0,0.9,-4.1,33.0,21.1,9.93
2018,1,14,17,15,52.5,15.0,0.95,-4.0,17.5,12.8,0.0
2018,1,14,17,30,28.0,3.0,1.0,-3.9,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,1.05,-3.8,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.8,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.6,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.4,6.0,5.12,0.0
2018,1,15,7,45,229.0,17.5,2.3,-7.15,34.0,175.94,0.0
2018,1,15,8,0,395.0,29.0,2.4,-6.9,62.0,375.02,287.0
2018,1,15,8,15,493.0,36.5,2.35,-6.5,103.0,477.25,411.92
2018,1,15,8,30,591.0,44.0,2.3,-6.1,144.0,581.46,506.43
2018,1,15,8,45,648.5,49.5,2.3,-5.7,188.0,644.53,561.82
2018,1,15,9,0,706.0,55.0,2.3,-5.3,232.0,717.98,622.54
2018,1,15,9,15,746.0,58.5,2.2,-4.8,274.5,773.15,664.8
2018,1,15,9,30,786.0,62.0,2.1,-4.3,317.0,826.67,703.76
2018,1,15,9,45,813.0,64.5,2.05,-3.85,355.5,864.89,730.04
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,900.36,753.52
2018,1,15,10,15,859.5,68.5,1.9,-2.95,427.0,924.38,767.26
2018,1,15,10,30,879.0,70.0,1.8,-2.5,460.0,944.98,778.25
2018,1,15,10,45,893.0,71.5,1.7,-2.05,487.0,946.53,775.2
2018,1,15,11,0,907.0,73.0,1.6,-1.6,514.0,954.63,777.2
2018,1,15,11,15,919.0,73.5,1.5,-1.2,535.0,955.71,774.23
2018,1,15,11,30,931.0,74.0,1.4,-0.8,556.0,952.89,768.67
2018,1,15,11,45,938.0,74.0,1.3,-0.4,568.5,940.97,756.83
2018,1,15,12,0,945.0,74.0,1.2,0.0,581.0,925.19,742.57
2018,1,15,12,15,947.5,73.5,1.05,0.25,585.0,901.13,722.15
2018,1,15,12,30,950.0,73.0,0.9,0.5,589.0,873.52,699.44
2018,1,15,12,45,950.0,72.5,0.75,0.75,585.0,840.47,673.02
2018,1,15,13,0,950.0,72.0,0.6,1.0,581.0,804.22,644.49
2018,1,15,13,15,945.0,71.0,0.55,1.15,568.5,760.78,612.9
2018,1,15,13,30,940.0,70.0,0.5,1.3,556.0,714.88,578.57
2018,1,15,13,45,932.0,69.5,0.45,1.4,536.5,665.39,539.52
2018,1,15,14,0,924.0,69.0,0.4,1.5,517.0,614.12,498.18
2018,1,15,14,15,911.0,67.5,0.45,1.45,489.5,557.6,453.09
2018,1,15,14,30,898.0,66.0,0.5,1.4,462.0,500.32,405.63
2018,1,15,14,45,877.0,64.5,0.55,1.35,427.5,439.22,353.26
2018,1,15,15,0,856.0,63.0,0.6,1.3,393.0,379.0,299.68
2018,1,15,15,15,828.0,60.5,0.55,1.0,354.0,315.8,241.99
2018,1,15,15,30,800.0,58.0,0.5,0.7,315.0,254.78,185.46
2018,1,15,15,45,759.0,55.0,0.45,0.4,272.0,193.39,130.01
2018,1,15,16,0,718.0,52.0,0.4,0.1,229.0,136.36,82.03
2018,1,15,16,15,654.0,47.5,0.35,-0.3,184.5,81.29,44.79
2018,1,15,16,30,590.0,43.0,0.3,-0.7,140.0,38.54,30.17
2018,1,15,16,45,481.5,35.5,0.2,-1.05,98.5,29.44,21.19
2018,1,15,17,0,373.0,28.0,0.1,-1.4,57.0,23.61,12.48
2018,1,15,17,15,214.0,17.0,0.15,-1.5,31.0,14.51,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.6,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.7,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.2,6.0,5.12,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.8,33.5,177.95,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.4,61.0,378.17,285.16
2018,1,16,8,15,497.0,34.5,0.9,-2.8,102.0,477.93,401.58
2018,1,16,8,30,595.0,41.0,1.0,-2.2,143.0,571.95,484.47
2018,1,16,8,45,653.5,46.0,1.05,-1.65,187.0,645.17,545.45
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,718.76,603.49
2018,1,16,9,15,749.0,55.0,1.35,-0.2,273.0,771.82,644.99
2018,1,16,9,30,786.0,59.0,1.6,0.7,315.0,823.32,683.9
2018,1,16,9,45,743.5,73.0,1.8,1.65,338.0,812.25,674.18
2018,1,16,10,0,701.0,87.0,2.0,2.6,361.0,804.04,666.82
2018,1,16,10,15,606.5,114.0,2.1,3.05,365.0,751.23,625.56
2018,1,16,10,30,512.0,141.0,2.2,3.5,369.0,685.76,574.42
2018,1,16,10,45,478.0,158.5,2.25,4.0,381.0,671.39,561.57
2018,1,16,11,0,444.0,176.0,2.3,4.5,393.0,654.4,545.76
2018,1,16,11,15,498.0,170.0,2.3,4.75,422.0,689.72,573.01
2018,1,16,11,30,552.0,164.0,2.3,5.0,451.0,721.67,596.89
2018,1,16,11,45,501.0,182.0,2.35,5.25,447.0,683.35,565.02
2018,1,16,12,0,450.0,200.0,2.4,5.5,443.0,643.94,532.82
2018,1,16,12,15,396.5,213.5,2.35,5.6,428.5,580.16,481.81
2018,1,16,12,30,343.0,227.0,2.3,5.7,414.0,536.11,445.54
2018,1,16,12,45,314.0,230.5,2.3,5.8,401.0,501.79,417.54
2018,1,16,13,0,285.0,234.0,2.3,5.9,388.0,468.22,389.92
2018,1,16,13,15,259.5,232.0,2.3,5.9,370.0,432.38,360.6
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,385.56,322.35
2018,1,16,13,45,297.5,211.5,2.25,5.85,360.5,403.71,337.58
2018,1,16,14,0,361.0,193.0,2.2,5.8,369.0,403.57,337.12
2018,1,16,14,15,359.5,182.0,1.95,5.5,349.5,370.04,308.37
2018,1,16,14,30,358.0,171.0,1.7,5.2,330.0,336.19,278.96
2018,1,16,14,45,304.0,164.0,1.5,4.95,292.0,283.77,234.11
2018,1,16,15,0,250.0,157.0,1.3,4.7,254.0,236.88,193.9
2018,1,16,15,15,204.5,143.0,1.25,4.15,217.5,192.29,155.93
2018,1,16,15,30,159.0,129.0,1.2,3.6,181.0,150.18,120.21
2018,1,16,15,45,148.5,113.5,1.15,3.05,157.0,122.91,96.25
2018,1,16,16,0,138.0,98.0,1.1,2.5,133.0,97.1,74.1
2018,1,16,16,15,122.5,76.0,1.1,2.15,102.5,67.9,50.45
2018,1,16,16,30,107.0,54.0,1.1,1.8,72.0,41.21,32.34
2018,1,16,16,45,72.5,40.0,1.15,1.4,50.5,31.67,22.97
2018,1,16,17,0,38.0,26.0,1.2,1.0,29.0,20.85,10.73
2018,1,16,17,15,28.5,15.0,1.2,0.95,16.5,12.8,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.0,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.0,2.0,1.71,0.0
2018,1,17,7,45,1.0,8.5,3.4,-2.0,8.5,7.96,0.0
2018,1,17,8,0,0.0,15.0,3.5,-2.0,15.0,12.35,4.02
2018,1,17,8,15,0.0,20.5,3.5,-2.0,20.5,16.89,9.18
2018,1,17,8,30,0.0,26.0,3.5,-2.0,26.0,21.43,13.58
2018,1,17,8,45,0.0,28.0,3.55,-1.95,28.0,23.08,15.26
2018,1,17,9,0,0.0,30.0,3.6,-1.9,30.0,24.74,16.85
2018,1,17,9,15,0.0,30.5,3.65,-1.85,30.5,25.15,17.26
2018,1,17,9,30,0.0,31.0,3.7,-1.8,31.0,25.57,17.63
2018,1,17,9,45,3.0,57.0,3.7,-1.8,58.0,49.96,39.83
2018,1,17,10,0,6.0,83.0,3.7,-1.8,85.0,75.72,63.05
2018,1,17,10,15,4.0,83.5,3.75,-1.8,85.0,73.77,61.06
2018,1,17,10,30,2.0,84.0,3.8,-1.8,85.0,71.99,59.25
2018,1,17,10,45,1.0,89.0,3.85,-1.8,89.5,75.45,62.17
2018,1,17,11,0,0.0,94.0,3.9,-1.8,94.0,78.92,65.11
2018,1,17,11,15,0.0,99.5,3.95,-1.8,99.5,83.81,69.35
2018,1,17,11,30,0.0,105.0,4.0,-1.8,105.0,88.7,73.6
2018,1,17,11,45,0.0,104.5,4.05,-1.85,104.5,88.06,72.98
2018,1,17,12,0,0.0,104.0,4.1,-1.9,104.0,87.47,72.43
2018,1,17,12,15,3.0,127.0,4.15,-1.9,128.5,110.99,93.29
2018,1,17,12,30,6.0,150.0,4.2,-1.9,153.0,134.62,114.14
2018,1,17,12,45,6.0,142.5,4.2,-1.95,145.5,127.05,107.49
2018,1,17,13,0,6.0,135.0,4.2,-2.0,138.0,119.67,101.05
2018,1,17,13,15,4.0,130.0,4.2,-2.0,132.0,113.27,95.39
2018,1,17,13,30,2.0,125.0,4.2,-2.0,126.0,107.11,89.98
2018,1,17,13,45,3.0,118.5,4.25,-2.05,120.0,101.74,85.37
2018,1,17,14,0,4.0,112.0,4.3,-2.1,114.0,96.37,80.74
2018,1,17,14,15,2.0,101.0,4.25,-2.15,102.0,85.47,71.15
2018,1,17,14,30,0.0,90.0,4.2,-2.2,90.0,74.93,61.85
2018,1,17,14,45,0.0,81.0,4.2,-2.25,81.0,67.27,55.12
2018,1,17,15,0,0.0,72.0,4.2,-2.3,72.0,59.71,48.44
2018,1,17,15,15,0.0,63.0,4.15,-2.4,63.0,52.19,41.76
2018,1,17,15,30,0.0,54.0,4.1,-2.5,54.0,44.69,35.04
2018,1,17,15,45,0.0,43.5,4.05,-2.6,43.5,35.95,27.13
2018,1,17,16,0,0.0,33.0,4.0,-2.7,33.0,27.23,19.16
2018,1,17,16,15,0.0,26.5,3.9,-2.85,26.5,21.84,14.18
2018,1,17,16,30,0.0,20.0,3.8,-3.0,20.0,16.46,9.81
2018,1,17,16,45,0.0,15.0,3.7,-3.1,15.0,12.34,5.69
2018,1,17,17,0,0.0,10.0,3.6,-3.2,10.0,8.22,1.07
2018,1,17,17,15,0.0,5.5,3.65,-3.3,5.5,4.69,0.0
2018,1,17,17,30,0.0,1.0,3.7,-3.4,1.0,0.85,0.0
2018,1,17,17,45,0.0,0.5,3.75,-3.5,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.15,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.5,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.6,-4.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.75,-5.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.8,-5.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.8,-5.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.8,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.85,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.7,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.55,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.0,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.8,-8.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.3,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.85,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.65,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.85,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.45,5.5,4.69,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.7,10.0,8.21,0.99
2018,1,18,8,15,154.5,24.0,2.75,-7.95,51.0,181.4,160.7
2018,1,18,8,30,309.0,38.0,2.9,-7.2,92.0,343.82,309.76
2018,1,18,8,45,548.5,46.5,3.1,-6.45,174.0,565.01,502.85
2018,1,18,9,0,788.0,55.0,3.3,-5.7,256.0,790.62,688.64
2018,1,18,9,15,823.0,59.0,3.25,-5.05,301.0,844.07,728.26
2018,1,18,9,30,858.0,63.0,3.2,-4.4,346.0,895.48,765.75
2018,1,18,9,45,880.0,66.5,3.15,-3.7,386.0,931.8,790.04
2018,1,18,10,0,902.0,70.0,3.1,-3.0,426.0,965.0,811.25
2018,1,18,10,15,917.0,72.0,3.05,-2.4,459.5,986.21,823.23
2018,1,18,10,30,932.0,74.0,3.0,-1.8,493.0,993.45,824.75
2018,1,18,10,45,944.0,75.5,2.95,-1.2,521.0,1003.49,828.52
2018,1,18,11,0,956.0,77.0,2.9,-0.6,549.0,1009.63,829.46
2018,1,18,11,15,964.0,78.0,2.9,-0.1,569.5,1007.38,825.22
2018,1,18,11,30,972.0,79.0,2.9,0.4,590.0,1001.09,818.34
2018,1,18,11,45,976.5,79.5,2.9,0.9,602.5,986.95,805.98
2018,1,18,12,0,981.0,80.0,2.9,1.4,615.0,968.87,791.01
2018,1,18,12,15,980.5,81.5,2.95,1.75,619.5,943.81,772.0
2018,1,18,12,30,980.0,83.0,3.0,2.1,624.0,915.12,750.43
2018,1,18,12,45,975.5,84.5,3.0,2.45,620.0,879.76,723.57
2018,1,18,13,0,971.0,86.0,3.0,2.8,616.0,841.3,694.42
2018,1,18,13,15,967.0,85.0,3.0,3.0,603.5,797.53,661.54
2018,1,18,13,30,963.0,84.0,3.0,3.2,591.0,751.12,625.4
2018,1,18,13,45,956.5,82.0,3.0,3.45,570.5,699.61,583.15
2018,1,18,14,0,950.0,80.0,3.0,3.7,550.0,646.12,538.33
2018,1,18,14,15,939.0,78.0,2.95,3.7,522.0,588.51,489.26
2018,1,18,14,30,928.0,76.0,2.9,3.7,494.0,531.66,439.32
2018,1,18,14,45,912.0,73.0,2.8,3.7,459.5,468.36,382.56
2018,1,18,15,0,896.0,70.0,2.7,3.7,425.0,405.21,324.37
2018,1,18,15,15,872.5,66.5,2.4,3.15,384.5,339.69,263.33
2018,1,18,15,30,849.0,63.0,2.1,2.6,344.0,275.79,203.06
2018,1,18,15,45,814.5,58.5,1.85,2.05,299.0,210.83,143.31
2018,1,18,16,0,780.0,54.0,1.6,1.5,254.0,149.46,90.52
2018,1,18,16,15,725.5,48.0,1.6,0.7,207.0,89.34,48.37
2018,1,18,16,30,671.0,42.0,1.6,-0.1,160.0,37.8,29.48
2018,1,18,16,45,576.5,35.5,1.65,-0.9,115.5,32.22,23.84
2018,1,18,17,0,482.0,29.0,1.7,-1.7,71.0,26.77,16.65
2018,1,18,17,15,285.5,18.5,1.8,-1.75,39.5,15.79,0.0
2018,1,18,17,30,89.0,8.0,1.9,-1.8,8.0,6.83,0.0
2018,1,18,17,45,44.5,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.7,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,64.7,0.0
2018,1,19,7,45,283.0,19.0,1.7,-4.05,40.0,215.2,0.0
2018,1,19,8,0,479.0,30.0,1.9,-3.2,72.0,424.89,331.17
2018,1,19,8,15,576.0,37.0,1.85,-2.5,117.0,531.11,449.5
2018,1,19,8,30,673.0,44.0,1.8,-1.8,162.0,639.18,542.95
2018,1,19,8,45,728.5,49.5,1.75,-1.1,209.5,713.55,603.75
2018,1,19,9,0,784.0,55.0,1.7,-0.4,257.0,787.72,660.68
2018,1,19,9,15,816.5,60.0,1.65,0.35,302.0,840.19,697.94
2018,1,19,9,30,849.0,65.0,1.6,1.1,347.0,890.61,731.85
2018,1,19,9,45,869.5,70.5,1.5,1.9,388.0,928.1,753.99
2018,1,19,10,0,890.0,76.0,1.4,2.7,429.0,962.44,772.96
2018,1,19,10,15,907.0,79.0,1.45,3.45,464.5,986.9,787.07
2018,1,19,10,30,924.0,82.0,1.5,4.2,500.0,1007.64,798.53
2018,1,19,10,45,936.0,84.0,1.5,4.95,528.5,1018.47,802.26
2018,1,19,11,0,948.0,86.0,1.5,5.7,557.0,1025.25,803.42
2018,1,19,11,15,955.5,87.5,1.55,6.15,577.5,1023.05,800.35
2018,1,19,11,30,963.0,89.0,1.6,6.6,598.0,1016.71,794.74
2018,1,19,11,45,967.0,90.5,1.6,7.1,611.0,993.44,776.76
2018,1,19,12,0,971.0,92.0,1.6,7.6,624.0,976.14,763.31
2018,1,19,12,15,972.5,92.5,1.7,7.9,628.5,951.64,746.93
2018,1,19,12,30,974.0,93.0,1.8,8.2,633.0,923.46,727.98
2018,1,19,12,45,973.0,92.5,1.85,8.45,629.0,888.6,703.74
2018,1,19,13,0,972.0,92.0,1.9,8.7,625.0,850.49,677.11
2018,1,19,13,15,968.0,91.0,1.95,8.8,612.5,806.58,646.44
2018,1,19,13,30,964.0,90.0,2.0,8.9,600.0,765.21,616.06
2018,1,19,13,45,956.5,88.5,2.05,8.95,579.5,712.6,575.59
2018,1,19,14,0,949.0,87.0,2.1,9.0,559.0,658.08,532.53
2018,1,19,14,15,937.5,84.0,1.9,8.7,530.5,598.23,483.3
2018,1,19,14,30,926.0,81.0,1.7,8.4,502.0,537.44,431.96
2018,1,19,14,45,909.5,78.0,1.55,8.05,467.0,473.88,377.22
2018,1,19,15,0,893.0,75.0,1.4,7.7,432.0,410.51,321.0
2018,1,19,15,15,868.0,71.5,1.4,6.7,391.0,344.52,262.43
2018,1,19,15,30,843.0,68.0,1.4,5.7,350.0,280.34,204.11
2018,1,19,15,45,806.5,63.5,1.4,4.65,304.5,215.17,145.79
2018,1,19,16,0,770.0,59.0,1.4,3.6,259.0,153.87,93.98
2018,1,19,16,15,713.5,53.0,1.45,2.75,211.5,94.08,52.25
2018,1,19,16,30,657.0,47.0,1.5,1.9,164.0,42.27,33.38
2018,1,19,16,45,560.5,39.0,1.6,1.0,118.5,35.43,26.62
2018,1,19,17,0,464.0,31.0,1.7,0.1,73.0,26.19,16.44
2018,1,19,17,15,280.5,20.0,1.7,-0.05,41.0,16.98,0.0
2018,1,19,17,30,97.0,9.0,1.7,-0.2,9.0,7.68,0.0
2018,1,19,17,45,48.5,4.5,1.7,-0.4,4.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,64.01,0.0
2018,1,20,7,45,278.0,19.0,1.6,0.3,40.0,244.12,0.0
2018,1,20,8,0,470.0,30.0,1.7,1.1,72.0,418.96,324.1
2018,1,20,8,15,564.5,37.5,1.7,1.7,117.0,522.86,436.38
2018,1,20,8,30,659.0,45.0,1.7,2.3,162.0,629.12,527.15
2018,1,20,8,45,714.0,51.5,1.7,2.85,209.5,703.95,588.0
2018,1,20,9,0,769.0,58.0,1.7,3.4,257.0,778.73,645.4
2018,1,20,9,15,801.5,62.5,1.75,4.1,301.5,830.54,682.94
2018,1,20,9,30,834.0,67.0,1.8,4.8,346.0,880.24,717.44
2018,1,20,9,45,856.0,71.0,1.9,5.55,386.0,917.13,741.94
2018,1,20,10,0,878.0,75.0,2.0,6.3,426.0,950.95,763.71
2018,1,20,10,15,895.0,78.0,2.1,6.95,461.0,975.42,778.73
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,996.22,791.1
2018,1,20,10,45,923.0,83.5,2.35,8.3,524.0,1006.84,796.77
2018,1,20,11,0,934.0,86.0,2.5,9.0,552.0,1013.46,799.78
2018,1,20,11,15,939.5,87.5,2.5,9.45,571.5,1009.6,794.66
2018,1,20,11,30,945.0,89.0,2.5,9.9,591.0,1001.7,787.03
2018,1,20,11,45,950.0,89.5,2.55,10.4,603.5,978.46,769.3
2018,1,20,12,0,955.0,90.0,2.6,10.9,616.0,961.29,756.13
2018,1,20,12,15,954.5,91.5,2.6,11.15,620.5,936.73,738.01
2018,1,20,12,30,954.0,93.0,2.6,11.4,625.0,916.79,723.37
2018,1,20,12,45,948.5,94.0,2.65,11.7,620.0,880.07,697.09
2018,1,20,13,0,943.0,95.0,2.7,12.0,615.0,840.36,668.7
2018,1,20,13,15,938.0,93.5,2.65,12.1,602.0,795.5,636.19
2018,1,20,13,30,933.0,92.0,2.6,12.2,589.0,748.12,600.33
2018,1,20,13,45,926.0,90.0,2.6,12.3,569.0,696.64,560.18
2018,1,20,14,0,919.0,88.0,2.6,12.4,549.0,643.29,517.59
2018,1,20,14,15,908.0,85.5,2.35,12.05,521.5,585.67,470.29
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,527.11,420.95
2018,1,20,14,45,879.5,80.0,1.8,11.4,459.0,464.61,366.94
2018,1,20,15,0,862.0,77.0,1.5,11.1,424.0,402.47,311.82
2018,1,20,15,15,833.5,73.0,1.45,10.0,382.5,336.59,254.18
2018,1,20,15,30,805.0,69.0,1.4,8.9,341.0,273.01,197.29
2018,1,20,15,45,761.0,64.5,1.35,7.8,295.0,208.59,140.65
2018,1,20,16,0,717.0,60.0,1.3,6.7,249.0,148.99,91.09
2018,1,20,16,15,661.5,54.0,1.4,5.85,203.5,89.46,49.17
2018,1,20,16,30,606.0,48.0,1.5,5.0,158.0,39.28,30.29
2018,1,20,16,45,527.0,40.0,1.55,4.1,116.0,33.13,24.28
2018,1,20,17,0,448.0,32.0,1.6,3.2,74.0,26.96,17.18
2018,1,20,17,15,279.0,21.0,1.6,3.1,42.5,17.82,0.0
2018,1,20,17,30,110.0,10.0,1.6,3.0,11.0,8.54,0.0
2018,1,20,17,45,55.0,5.0,1.6,2.9,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.3,7.0,47.19,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.15,35.5,202.62,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,364.09,282.74
2018,1,21,8,15,469.0,37.5,1.7,4.6,105.0,460.34,383.59
2018,1,21,8,30,564.0,45.0,1.7,5.2,146.0,561.96,470.36
2018,1,21,8,45,620.5,50.0,1.7,5.8,189.0,631.75,527.34
2018,1,21,9,0,677.0,55.0,1.7,6.4,232.0,695.72,576.85
2018,1,21,9,15,712.5,59.5,1.55,7.05,273.5,747.98,613.54
2018,1,21,9,30,748.0,64.0,1.4,7.7,315.0,798.72,647.0
2018,1,21,9,45,739.5,73.0,1.2,8.3,345.5,812.38,651.4
2018,1,21,10,0,731.0,82.0,1.0,8.9,376.0,829.14,657.69
2018,1,21,10,15,696.0,97.5,1.0,9.65,395.5,819.62,647.72
2018,1,21,10,30,661.0,113.0,1.0,10.4,415.0,805.65,635.04
2018,1,21,10,45,680.0,115.0,1.0,11.15,441.5,823.15,644.73
2018,1,21,11,0,699.0,117.0,1.0,11.9,468.0,837.48,651.73
2018,1,21,11,15,770.5,102.5,1.05,12.6,503.0,871.06,672.96
2018,1,21,11,30,842.0,88.0,1.1,13.3,538.0,907.1,695.41
2018,1,21,11,45,841.5,90.5,1.2,14.0,548.5,892.81,684.45
2018,1,21,12,0,841.0,93.0,1.3,14.7,559.0,875.1,671.86
2018,1,21,12,15,867.5,86.0,1.35,15.0,570.0,865.91,665.5
2018,1,21,12,30,894.0,79.0,1.4,15.3,581.0,844.24,650.52
2018,1,21,12,45,865.5,87.0,1.5,15.6,570.5,807.57,625.83
2018,1,21,13,0,837.0,95.0,1.6,15.9,560.0,761.39,594.26
2018,1,21,13,15,733.0,122.0,1.65,15.9,523.0,682.88,537.79
2018,1,21,13,30,629.0,149.0,1.7,15.9,486.0,604.7,478.93
2018,1,21,13,45,557.5,161.5,1.7,15.9,452.5,532.78,423.95
2018,1,21,14,0,486.0,174.0,1.7,15.9,419.0,471.83,376.13
2018,1,21,14,15,608.5,135.0,1.6,15.65,426.0,476.21,378.68
2018,1,21,14,30,731.0,96.0,1.5,15.4,433.0,461.39,364.35
2018,1,21,14,45,644.0,106.5,1.4,15.15,388.0,390.41,305.98
2018,1,21,15,0,557.0,117.0,1.3,14.9,343.0,326.9,253.31
2018,1,21,15,15,496.5,113.5,1.25,14.15,301.0,264.09,201.05
2018,1,21,15,30,436.0,110.0,1.2,13.4,259.0,211.88,157.15
2018,1,21,15,45,493.5,89.0,1.2,12.65,237.0,174.53,121.37
2018,1,21,16,0,551.0,68.0,1.2,11.9,215.0,132.61,82.97
2018,1,21,16,15,506.5,59.0,1.25,11.15,175.5,83.86,48.61
2018,1,21,16,30,462.0,50.0,1.3,10.4,136.0,40.7,30.92
2018,1,21,16,45,438.0,40.5,1.35,9.7,103.5,33.1,23.74
2018,1,21,17,0,414.0,31.0,1.4,9.0,71.0,25.87,16.08
2018,1,21,17,15,257.0,20.5,1.4,8.8,41.0,17.22,0.0
2018,1,21,17,30,100.0,10.0,1.4,8.6,11.0,8.54,0.0
2018,1,21,17,45,50.0,5.0,1.45,8.4,5.5,0.0,0.0
