Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.5,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.1,6.0,19.08,0.0
2018,1,22,7,45,15.0,19.0,0.9,4.75,19.5,34.07,0.0
2018,1,22,8,0,9.0,32.0,0.8,5.4,33.0,41.33,27.65
2018,1,22,8,15,22.5,49.5,0.9,6.15,53.5,79.96,63.56
2018,1,22,8,30,36.0,67.0,1.0,6.9,74.0,110.71,91.41
2018,1,22,8,45,41.5,84.0,1.05,7.65,93.5,133.96,112.01
2018,1,22,9,0,47.0,101.0,1.1,8.4,113.0,157.21,132.07
2018,1,22,9,15,50.0,118.5,1.1,8.75,133.5,179.03,150.45
2018,1,22,9,30,53.0,136.0,1.1,9.1,154.0,200.68,168.28
2018,1,22,9,45,66.5,154.0,1.05,9.45,179.0,232.65,194.64
2018,1,22,10,0,80.0,172.0,1.0,9.8,204.0,264.62,220.4
2018,1,22,10,15,77.5,184.5,1.1,10.2,218.0,273.64,226.79
2018,1,22,10,30,75.0,197.0,1.2,10.6,232.0,282.55,233.16
2018,1,22,10,45,87.5,211.0,1.3,11.0,253.5,307.52,252.96
2018,1,22,11,0,100.0,225.0,1.4,11.4,275.0,332.07,272.12
2018,1,22,11,15,129.5,235.0,1.65,11.85,302.5,386.34,315.28
2018,1,22,11,30,159.0,245.0,1.9,12.3,330.0,419.65,341.52
2018,1,22,11,45,180.5,250.5,2.1,12.75,349.5,438.61,356.2
2018,1,22,12,0,202.0,256.0,2.3,13.2,369.0,456.09,369.7
2018,1,22,12,15,204.5,258.0,2.45,13.45,373.0,451.38,365.66
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,445.86,361.12
2018,1,22,12,45,191.0,259.0,2.75,14.0,366.5,421.38,341.29
2018,1,22,13,0,175.0,258.0,2.9,14.3,356.0,397.44,321.9
2018,1,22,13,15,179.5,252.5,2.8,14.15,351.0,384.25,311.57
2018,1,22,13,30,184.0,247.0,2.7,14.0,346.0,370.37,300.54
2018,1,22,13,45,227.5,232.5,2.55,13.85,351.0,371.46,301.83
2018,1,22,14,0,271.0,218.0,2.4,13.7,356.0,378.47,307.15
2018,1,22,14,15,399.5,182.0,2.2,13.35,373.5,404.08,327.17
2018,1,22,14,30,528.0,146.0,2.0,13.0,391.0,406.91,327.38
2018,1,22,14,45,614.5,118.0,1.85,12.7,384.5,389.49,309.82
2018,1,22,15,0,701.0,90.0,1.7,12.4,378.0,356.64,278.08
2018,1,22,15,15,676.5,86.0,1.65,11.95,342.5,300.55,228.29
2018,1,22,15,30,652.0,82.0,1.6,11.5,307.0,246.48,179.67
2018,1,22,15,45,541.5,82.5,1.55,11.05,253.5,181.92,126.41
2018,1,22,16,0,431.0,83.0,1.5,10.6,200.0,127.48,84.46
2018,1,22,16,15,313.5,76.0,1.55,10.2,153.0,82.49,54.36
2018,1,22,16,30,196.0,69.0,1.6,9.8,106.0,52.72,41.79
2018,1,22,16,45,138.0,52.0,1.65,9.4,74.5,39.73,29.68
2018,1,22,17,0,80.0,35.0,1.7,9.0,43.0,27.12,17.34
2018,1,22,17,15,57.5,21.5,1.75,8.9,25.5,16.87,0.0
2018,1,22,17,30,35.0,8.0,1.8,8.8,8.0,6.83,0.0
2018,1,22,17,45,17.5,4.0,1.9,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,23,7,15,32.5,4.0,4.75,14.25,4.0,0.0,0.0
2018,1,23,7,30,65.0,8.0,4.7,14.3,8.0,50.03,0.0
2018,1,23,7,45,186.0,17.5,4.65,14.35,32.0,181.2,0.0
2018,1,23,8,0,307.0,27.0,4.6,14.4,56.0,311.23,239.62
2018,1,23,8,15,449.5,35.5,4.65,14.6,104.0,442.67,362.94
2018,1,23,8,30,592.0,44.0,4.7,14.8,152.0,575.11,474.47
2018,1,23,8,45,453.5,44.0,4.75,15.0,140.0,481.7,403.0
2018,1,23,9,0,315.0,44.0,4.8,15.2,128.0,369.52,312.62
2018,1,23,9,15,493.0,56.5,5.0,15.4,213.0,553.76,463.66
2018,1,23,9,30,671.0,69.0,5.2,15.6,298.0,742.48,611.06
2018,1,23,9,45,772.0,64.5,5.45,15.75,356.5,833.25,679.27
2018,1,23,10,0,873.0,60.0,5.7,15.9,415.0,918.76,742.64
2018,1,23,10,15,894.5,61.0,5.8,15.9,450.5,944.9,760.73
2018,1,23,10,30,916.0,62.0,5.9,15.9,486.0,967.71,776.61
2018,1,23,10,45,931.0,62.5,6.0,15.95,514.5,980.01,784.66
2018,1,23,11,0,946.0,63.0,6.1,16.0,543.0,988.47,790.05
2018,1,23,11,15,953.5,64.0,6.1,16.0,563.5,986.54,787.54
2018,1,23,11,30,961.0,65.0,6.1,16.0,584.0,980.6,782.34
2018,1,23,11,45,966.0,65.0,6.1,16.0,596.5,967.05,771.77
2018,1,23,12,0,971.0,65.0,6.1,16.0,609.0,949.57,758.51
2018,1,23,12,15,971.5,65.5,6.0,15.95,613.5,924.92,739.72
2018,1,23,12,30,972.0,66.0,5.9,15.9,618.0,896.63,718.41
2018,1,23,12,45,969.5,66.5,5.8,15.9,614.0,862.42,692.66
2018,1,23,13,0,967.0,67.0,5.7,15.9,610.0,825.02,664.59
2018,1,23,13,15,960.5,66.5,5.6,15.85,597.0,780.52,631.29
2018,1,23,13,30,954.0,66.0,5.5,15.8,584.0,733.56,596.0
2018,1,23,13,45,946.0,65.5,5.35,15.75,564.5,683.4,555.3
2018,1,23,14,0,938.0,65.0,5.2,15.7,545.0,631.35,512.21
2018,1,23,14,15,926.5,64.0,5.1,15.5,518.5,575.24,465.35
2018,1,23,14,30,915.0,63.0,5.0,15.3,492.0,518.13,416.41
2018,1,23,14,45,899.0,61.5,4.85,15.1,458.5,457.82,363.47
2018,1,23,15,0,883.0,60.0,4.7,14.9,425.0,397.56,309.17
2018,1,23,15,15,859.5,57.5,4.4,14.45,386.0,334.27,251.52
2018,1,23,15,30,836.0,55.0,4.1,14.0,347.0,272.49,194.61
2018,1,23,15,45,802.5,52.0,3.85,13.55,303.5,208.38,137.08
2018,1,23,16,0,769.0,49.0,3.6,13.1,260.0,148.86,86.83
2018,1,23,16,15,717.0,45.0,3.25,12.1,214.5,90.79,46.5
2018,1,23,16,30,665.0,41.0,2.9,11.1,169.0,39.01,29.36
2018,1,23,16,45,578.5,35.5,2.55,10.15,125.0,31.88,22.68
2018,1,23,17,0,492.0,30.0,2.2,9.2,81.0,27.31,17.67
2018,1,23,17,15,313.0,20.5,2.2,8.8,47.0,17.14,0.31
2018,1,23,17,30,134.0,11.0,2.2,8.4,13.0,9.39,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.0,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,41.5,4.5,1.2,-0.35,5.0,0.0,0.0
2018,1,24,7,30,83.0,9.0,1.3,0.7,10.0,62.87,0.0
2018,1,24,7,45,206.0,21.0,1.4,1.7,37.5,198.71,0.0
2018,1,24,8,0,329.0,33.0,1.5,2.7,65.0,333.36,266.59
2018,1,24,8,15,449.0,42.5,1.7,3.4,111.0,450.98,379.33
2018,1,24,8,30,569.0,52.0,1.9,4.1,157.0,575.76,485.03
2018,1,24,8,45,644.0,56.0,2.05,4.75,205.0,661.19,554.82
2018,1,24,9,0,719.0,60.0,2.2,5.4,253.0,740.07,616.57
2018,1,24,9,15,758.0,63.5,2.15,5.8,297.0,795.82,657.24
2018,1,24,9,30,797.0,67.0,2.1,6.2,341.0,849.8,694.97
2018,1,24,9,45,824.0,70.0,2.0,6.6,381.5,889.88,720.61
2018,1,24,10,0,851.0,73.0,1.9,7.0,422.0,927.15,743.43
2018,1,24,10,15,869.5,75.0,1.85,7.3,456.5,951.9,757.66
2018,1,24,10,30,888.0,77.0,1.8,7.6,491.0,973.13,769.34
2018,1,24,10,45,901.0,78.0,1.75,7.95,518.5,984.07,773.67
2018,1,24,11,0,914.0,79.0,1.7,8.3,546.0,980.69,768.28
2018,1,24,11,15,922.5,80.5,1.8,8.55,567.0,980.33,767.8
2018,1,24,11,30,931.0,82.0,1.9,8.8,588.0,976.04,764.66
2018,1,24,11,45,936.5,82.5,1.95,9.1,601.0,963.8,755.38
2018,1,24,12,0,942.0,83.0,2.0,9.4,614.0,947.69,743.62
2018,1,24,12,15,945.5,82.0,2.1,9.55,618.5,924.22,727.81
2018,1,24,12,30,949.0,81.0,2.2,9.7,623.0,897.09,709.44
2018,1,24,12,45,950.5,80.0,2.35,9.9,620.0,864.77,687.6
2018,1,24,13,0,952.0,79.0,2.5,10.1,617.0,829.1,663.1
2018,1,24,13,15,946.0,78.5,2.55,10.15,604.5,785.3,631.97
2018,1,24,13,30,940.0,78.0,2.6,10.2,592.0,739.03,598.46
2018,1,24,13,45,929.5,77.0,2.7,10.25,571.0,687.07,558.17
2018,1,24,14,0,919.0,76.0,2.8,10.3,550.0,633.51,515.47
2018,1,24,14,15,906.5,75.0,2.85,10.25,523.0,577.53,469.51
2018,1,24,14,30,894.0,74.0,2.9,10.2,496.0,520.68,421.38
2018,1,24,14,45,876.0,72.5,2.95,10.15,462.5,461.32,369.68
2018,1,24,15,0,858.0,71.0,3.0,10.1,429.0,400.54,315.29
2018,1,24,15,15,833.0,68.0,2.75,9.7,389.5,336.73,257.23
2018,1,24,15,30,808.0,65.0,2.5,9.3,350.0,274.74,200.05
2018,1,24,15,45,771.5,61.5,2.3,8.9,306.5,212.14,143.54
2018,1,24,16,0,735.0,58.0,2.1,8.5,263.0,153.38,93.52
2018,1,24,16,15,681.0,53.5,1.95,7.45,217.5,96.61,53.45
2018,1,24,16,30,627.0,49.0,1.8,6.4,172.0,43.03,33.64
2018,1,24,16,45,538.5,41.5,1.65,5.35,127.5,34.13,25.27
2018,1,24,17,0,450.0,34.0,1.5,4.3,83.0,28.38,19.19
2018,1,24,17,15,260.0,22.0,1.7,4.2,47.0,18.32,2.99
2018,1,24,17,30,70.0,10.0,1.9,4.1,11.0,8.54,0.0
2018,1,24,17,45,35.0,5.0,2.1,3.95,5.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,1.1,-2.35,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.3,-1.5,12.0,87.21,0.0
2018,1,25,7,45,290.0,21.0,1.5,-0.65,44.5,259.46,0.0
2018,1,25,8,0,463.0,31.0,1.7,0.2,77.0,432.08,348.26
2018,1,25,8,15,556.0,38.0,1.9,0.85,121.5,519.31,438.23
2018,1,25,8,30,649.0,45.0,2.1,1.5,166.0,623.75,528.34
2018,1,25,8,45,704.5,48.5,2.3,2.1,212.0,695.45,588.17
2018,1,25,9,0,760.0,52.0,2.5,2.7,258.0,766.89,645.04
2018,1,25,9,15,796.5,55.5,2.5,3.15,302.5,820.85,685.04
2018,1,25,9,30,833.0,59.0,2.5,3.6,347.0,873.13,722.21
2018,1,25,9,45,859.0,61.0,2.5,4.05,387.5,911.38,747.76
2018,1,25,10,0,885.0,63.0,2.5,4.5,428.0,936.47,763.14
2018,1,25,10,15,902.0,64.5,2.45,4.9,462.5,959.26,776.31
2018,1,25,10,30,919.0,66.0,2.4,5.3,497.0,978.61,786.84
2018,1,25,10,45,931.5,67.0,2.35,5.75,525.0,989.28,791.02
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,996.1,792.63
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,994.02,788.43
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,987.93,781.71
2018,1,25,11,45,965.0,69.5,2.15,7.25,607.0,975.05,770.48
2018,1,25,12,0,970.0,70.0,2.1,7.6,620.0,958.2,756.75
2018,1,25,12,15,969.5,70.5,2.05,7.85,624.0,932.65,737.39
2018,1,25,12,30,969.0,71.0,2.0,8.1,628.0,903.52,715.72
2018,1,25,12,45,965.0,72.5,1.95,8.35,624.5,869.28,690.53
2018,1,25,13,0,961.0,74.0,1.9,8.6,621.0,831.9,663.17
2018,1,25,13,15,957.5,73.5,1.85,8.7,609.5,789.66,632.61
2018,1,25,13,30,954.0,73.0,1.8,8.8,598.0,744.7,599.94
2018,1,25,13,45,948.0,71.5,1.75,8.95,578.5,694.51,560.48
2018,1,25,14,0,942.0,70.0,1.7,9.1,559.0,642.27,518.53
2018,1,25,14,15,930.5,68.5,1.55,9.1,531.5,585.23,471.39
2018,1,25,14,30,919.0,67.0,1.4,9.1,504.0,527.18,422.24
2018,1,25,14,45,902.0,65.0,1.3,9.05,470.0,465.49,369.2
2018,1,25,15,0,885.0,63.0,1.2,9.0,436.0,403.96,314.74
2018,1,25,15,15,862.5,60.5,1.0,8.7,396.5,340.63,257.51
2018,1,25,15,30,840.0,58.0,0.8,8.4,357.0,277.5,199.74
2018,1,25,15,45,807.0,55.0,0.65,8.1,313.5,214.16,142.87
2018,1,25,16,0,774.0,52.0,0.5,7.8,270.0,154.15,91.95
2018,1,25,16,15,723.0,48.0,0.5,7.4,224.0,95.54,50.6
2018,1,25,16,30,672.0,44.0,0.5,7.0,178.0,43.14,33.7
2018,1,25,16,45,588.0,38.0,0.5,6.6,133.0,34.09,25.2
2018,1,25,17,0,504.0,32.0,0.5,6.2,88.0,29.11,19.86
2018,1,25,17,15,338.0,23.0,0.6,5.9,53.0,19.3,5.14
2018,1,25,17,30,172.0,14.0,0.7,5.6,18.0,11.95,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.3,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,51.0,5.0,0.9,-0.75,5.5,0.0,0.0
2018,1,26,7,30,102.0,10.0,0.9,0.0,11.0,76.4,0.0
2018,1,26,7,45,157.5,21.5,0.9,0.75,32.5,168.51,17.5
2018,1,26,8,0,213.0,33.0,0.9,1.5,54.0,246.18,199.71
2018,1,26,8,15,262.5,49.0,0.8,2.15,89.0,311.76,264.8
2018,1,26,8,30,312.0,65.0,0.7,2.8,124.0,380.06,324.52
2018,1,26,8,45,352.0,76.5,0.65,3.45,159.5,435.83,371.24
2018,1,26,9,0,392.0,88.0,0.6,4.1,195.0,492.9,416.48
2018,1,26,9,15,453.5,94.0,0.85,5.05,237.5,562.3,471.32
2018,1,26,9,30,515.0,100.0,1.1,6.0,280.0,632.76,525.14
2018,1,26,9,45,575.0,103.0,1.3,6.95,325.0,707.68,580.27
2018,1,26,10,0,635.0,106.0,1.5,7.9,370.0,773.54,627.16
2018,1,26,10,15,587.5,126.0,1.7,8.6,385.5,754.65,611.69
2018,1,26,10,30,540.0,146.0,1.9,9.3,401.0,724.62,588.65
2018,1,26,10,45,514.5,162.0,2.1,10.0,416.0,716.36,581.67
2018,1,26,11,0,489.0,178.0,2.3,10.7,431.0,705.34,571.45
2018,1,26,11,15,467.5,192.0,2.35,11.0,441.0,693.35,560.59
2018,1,26,11,30,446.0,206.0,2.4,11.3,451.0,679.21,548.23
2018,1,26,11,45,414.0,219.0,2.45,11.6,450.5,652.5,526.38
2018,1,26,12,0,382.0,232.0,2.5,11.9,450.0,607.31,491.05
2018,1,26,12,15,398.5,230.0,2.5,11.95,459.0,605.58,489.85
2018,1,26,12,30,415.0,228.0,2.5,12.0,468.0,617.99,498.65
2018,1,26,12,45,440.5,219.5,2.55,12.1,473.0,611.39,493.74
2018,1,26,13,0,466.0,211.0,2.6,12.2,478.0,601.55,486.38
2018,1,26,13,15,451.0,210.5,2.65,12.1,465.0,566.7,459.39
2018,1,26,13,30,436.0,210.0,2.7,12.0,452.0,531.5,431.92
2018,1,26,13,45,378.0,214.5,2.7,11.95,419.0,462.15,376.83
2018,1,26,14,0,320.0,219.0,2.7,11.9,386.0,409.67,334.28
2018,1,26,14,15,339.0,203.5,2.6,11.6,373.0,384.52,313.86
2018,1,26,14,30,358.0,188.0,2.5,11.3,360.0,357.14,290.8
2018,1,26,14,45,318.0,180.5,2.35,11.05,325.5,308.99,250.39
2018,1,26,15,0,278.0,173.0,2.2,10.8,291.0,264.84,213.05
2018,1,26,15,15,248.5,159.5,2.0,10.15,258.0,223.11,177.65
2018,1,26,15,30,219.0,146.0,1.8,9.5,225.0,184.85,145.09
2018,1,26,15,45,169.0,130.5,1.55,8.8,187.0,142.6,110.28
2018,1,26,16,0,119.0,115.0,1.3,8.1,149.0,109.57,84.16
2018,1,26,16,15,99.5,96.5,1.35,7.2,121.5,83.14,63.28
2018,1,26,16,30,80.0,78.0,1.4,6.3,94.0,59.63,48.8
2018,1,26,16,45,57.5,59.5,1.4,5.45,69.5,45.48,35.59
2018,1,26,17,0,35.0,41.0,1.4,4.6,45.0,32.35,22.92
2018,1,26,17,15,41.5,25.5,1.4,4.35,28.0,20.23,7.12
2018,1,26,17,30,48.0,10.0,1.4,4.1,11.0,8.54,0.0
2018,1,26,17,45,24.0,5.0,1.45,3.85,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,7,15,1.0,1.5,1.1,1.0,1.5,0.0,0.0
2018,1,27,7,30,2.0,3.0,1.3,1.9,3.0,3.89,0.0
2018,1,27,7,45,1.5,13.5,1.5,2.8,13.5,12.19,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.7,24.0,20.57,11.49
2018,1,27,8,15,6.0,37.5,1.75,4.35,38.5,37.06,26.81
2018,1,27,8,30,11.0,51.0,1.8,5.0,53.0,54.31,42.54
2018,1,27,8,45,11.5,66.0,1.85,5.65,68.5,69.59,56.19
2018,1,27,9,0,12.0,81.0,1.9,6.3,84.0,84.65,69.38
2018,1,27,9,15,11.0,82.0,2.0,7.25,85.5,82.11,66.9
2018,1,27,9,30,10.0,83.0,2.1,8.2,87.0,80.63,65.27
2018,1,27,9,45,5.0,83.5,2.25,9.15,85.5,75.47,60.22
2018,1,27,10,0,0.0,84.0,2.4,10.1,84.0,70.55,55.41
2018,1,27,10,15,0.0,93.0,2.6,10.85,93.0,78.68,62.07
2018,1,27,10,30,0.0,102.0,2.8,11.6,102.0,86.82,68.65
2018,1,27,10,45,3.5,125.0,2.95,12.35,127.0,111.97,89.65
2018,1,27,11,0,7.0,148.0,3.1,13.1,152.0,137.35,110.53
2018,1,27,11,15,10.0,154.5,3.25,13.5,160.0,145.64,117.19
2018,1,27,11,30,13.0,161.0,3.4,13.9,168.0,153.87,123.79
2018,1,27,11,45,24.5,195.5,3.55,14.35,209.5,197.78,159.88
2018,1,27,12,0,36.0,230.0,3.7,14.8,251.0,259.33,209.56
2018,1,27,12,15,26.0,210.5,3.65,14.8,225.5,225.73,181.84
2018,1,27,12,30,16.0,191.0,3.6,14.8,200.0,181.41,145.49
2018,1,27,12,45,8.0,157.5,3.55,14.8,162.0,142.05,113.06
2018,1,27,13,0,0.0,124.0,3.5,14.8,124.0,104.78,82.11
2018,1,27,13,15,0.0,119.5,3.2,14.65,119.5,100.66,78.81
2018,1,27,13,30,0.0,115.0,2.9,14.5,115.0,96.6,75.54
2018,1,27,13,45,1.0,125.5,2.65,14.4,126.0,106.38,83.81
2018,1,27,14,0,2.0,136.0,2.4,14.3,137.0,116.03,91.94
2018,1,27,14,15,19.0,157.0,2.15,13.95,166.0,143.5,115.11
2018,1,27,14,30,36.0,178.0,1.9,13.6,195.0,174.63,140.94
2018,1,27,14,45,55.5,177.5,1.6,13.3,202.0,179.15,144.51
2018,1,27,15,0,75.0,177.0,1.3,13.0,209.0,181.11,145.63
2018,1,27,15,15,62.5,159.5,1.3,12.6,184.5,155.51,124.55
2018,1,27,15,30,50.0,142.0,1.3,12.2,160.0,131.75,105.01
2018,1,27,15,45,28.5,109.5,1.25,11.85,119.5,96.24,75.86
2018,1,27,16,0,7.0,77.0,1.2,11.5,79.0,64.14,49.52
2018,1,27,16,15,3.5,62.0,1.2,10.95,63.0,51.14,38.59
2018,1,27,16,30,0.0,47.0,1.2,10.4,47.0,38.81,29.43
2018,1,27,16,45,0.0,34.5,1.25,9.9,34.5,28.51,19.91
2018,1,27,17,0,0.0,22.0,1.3,9.4,22.0,18.14,10.21
2018,1,27,17,15,3.5,13.5,1.3,9.25,13.5,11.12,1.85
2018,1,27,17,30,7.0,5.0,1.3,9.1,5.0,4.27,0.0
2018,1,27,17,45,3.5,2.5,1.35,8.95,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.56,0.0
2018,1,28,7,45,0.0,8.0,0.8,8.3,8.0,6.57,0.0
2018,1,28,8,0,0.0,13.0,0.8,8.5,13.0,10.69,3.16
2018,1,28,8,15,0.0,18.0,0.9,8.7,18.0,14.81,7.09
2018,1,28,8,30,0.0,23.0,1.0,8.9,23.0,18.94,10.86
2018,1,28,8,45,0.0,25.5,1.1,9.15,25.5,21.01,12.77
2018,1,28,9,0,0.0,28.0,1.2,9.4,28.0,23.08,14.61
2018,1,28,9,15,0.0,38.0,1.25,9.55,38.0,31.38,21.86
2018,1,28,9,30,0.0,48.0,1.3,9.7,48.0,39.69,29.04
2018,1,28,9,45,0.0,55.5,1.35,9.85,55.5,45.94,34.37
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,52.2,39.67
2018,1,28,10,15,0.0,69.0,1.35,10.2,69.0,57.22,43.84
2018,1,28,10,30,0.0,75.0,1.3,10.4,75.0,62.24,48.0
2018,1,28,10,45,0.0,69.0,1.25,10.55,69.0,57.24,43.61
2018,1,28,11,0,0.0,63.0,1.2,10.7,63.0,52.25,39.25
2018,1,28,11,15,0.0,69.0,1.15,10.95,69.0,57.26,43.43
2018,1,28,11,30,0.0,75.0,1.1,11.2,75.0,62.28,47.58
2018,1,28,11,45,0.0,79.0,1.05,11.4,79.0,65.64,50.32
2018,1,28,12,0,0.0,83.0,1.0,11.6,83.0,68.99,53.06
2018,1,28,12,15,0.0,90.5,0.95,11.7,90.5,75.27,58.29
2018,1,28,12,30,0.0,98.0,0.9,11.8,98.0,81.82,63.73
2018,1,28,12,45,0.0,107.5,0.85,11.9,107.5,90.16,70.68
2018,1,28,13,0,0.0,117.0,0.8,12.0,117.0,98.51,77.6
2018,1,28,13,15,0.0,97.5,0.65,12.0,97.5,81.32,63.26
2018,1,28,13,30,0.0,78.0,0.5,12.0,78.0,64.79,49.48
2018,1,28,13,45,0.0,70.5,0.35,11.95,70.5,58.52,44.29
2018,1,28,14,0,0.0,63.0,0.2,11.9,63.0,52.25,39.08
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,45.16,33.14
2018,1,28,14,30,0.0,46.0,0.2,11.8,46.0,38.07,27.17
2018,1,28,14,45,0.0,38.5,0.2,11.75,38.5,31.83,21.89
2018,1,28,15,0,0.0,31.0,0.2,11.7,31.0,25.6,16.58
2018,1,28,15,15,0.0,28.0,0.3,11.45,28.0,23.11,14.47
2018,1,28,15,30,0.0,25.0,0.4,11.2,25.0,20.62,12.35
2018,1,28,15,45,0.0,26.5,0.5,11.0,26.5,21.85,13.46
2018,1,28,16,0,0.0,28.0,0.6,10.8,28.0,23.08,14.55
2018,1,28,16,15,0.0,22.0,0.65,10.55,22.0,18.12,10.2
2018,1,28,16,30,0.0,16.0,0.7,10.3,16.0,13.16,6.31
2018,1,28,16,45,0.0,13.0,0.75,10.1,13.0,10.68,3.96
2018,1,28,17,0,0.0,10.0,0.8,9.9,10.0,8.21,1.55
2018,1,28,17,15,0.0,6.5,0.9,9.85,6.5,5.33,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.56,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,29,7,15,0.0,0.5,3.6,6.65,0.5,0.0,0.0
2018,1,29,7,30,0.0,1.0,3.6,6.7,1.0,0.85,0.0
2018,1,29,7,45,0.0,4.0,3.65,6.75,4.0,3.28,0.0
2018,1,29,8,0,0.0,7.0,3.7,6.8,7.0,5.74,0.0
2018,1,29,8,15,0.0,10.5,3.75,6.8,10.5,8.62,1.8
2018,1,29,8,30,0.0,14.0,3.8,6.8,14.0,11.51,4.43
2018,1,29,8,45,0.0,21.5,3.8,6.85,21.5,17.7,9.96
2018,1,29,9,0,0.0,29.0,3.8,6.9,29.0,23.91,15.48
2018,1,29,9,15,0.0,40.0,4.0,6.85,40.0,33.04,23.53
2018,1,29,9,30,0.0,51.0,4.2,6.8,51.0,42.19,31.53
2018,1,29,9,45,0.0,44.0,4.35,6.8,44.0,36.37,26.36
2018,1,29,10,0,0.0,37.0,4.5,6.8,37.0,30.57,21.22
2018,1,29,10,15,0.0,45.5,4.55,6.75,45.5,37.64,27.35
2018,1,29,10,30,0.0,54.0,4.6,6.7,54.0,44.72,33.46
2018,1,29,10,45,0.0,88.0,4.65,6.7,88.0,73.27,58.14
2018,1,29,11,0,0.0,122.0,4.7,6.7,122.0,104.86,85.2
2018,1,29,11,15,4.0,148.5,4.7,6.7,150.5,133.78,109.96
2018,1,29,11,30,8.0,175.0,4.7,6.7,179.0,162.91,134.7
2018,1,29,11,45,4.0,148.5,4.65,6.75,150.5,132.35,108.42
2018,1,29,12,0,0.0,122.0,4.6,6.8,122.0,103.54,83.62
2018,1,29,12,15,0.0,109.5,4.55,6.9,109.5,92.08,73.78
2018,1,29,12,30,0.0,97.0,4.5,7.0,97.0,80.93,64.21
2018,1,29,12,45,0.0,106.5,4.45,7.1,106.5,89.26,71.33
2018,1,29,13,0,0.0,116.0,4.4,7.2,116.0,97.6,78.44
2018,1,29,13,15,0.0,121.0,4.35,7.4,121.0,101.93,82.12
2018,1,29,13,30,0.0,126.0,4.3,7.6,126.0,106.24,85.79
2018,1,29,13,45,1.0,135.0,4.2,7.75,135.5,114.7,93.05
2018,1,29,14,0,2.0,144.0,4.1,7.9,145.0,123.0,100.17
2018,1,29,14,15,3.0,146.0,4.0,8.05,147.5,124.93,101.9
2018,1,29,14,30,4.0,148.0,3.9,8.2,150.0,126.68,103.48
2018,1,29,14,45,2.0,119.0,3.8,8.3,120.0,100.31,81.11
2018,1,29,15,0,0.0,90.0,3.7,8.4,90.0,74.78,59.33
2018,1,29,15,15,36.0,109.0,3.45,8.25,122.5,104.14,84.0
2018,1,29,15,30,72.0,128.0,3.2,8.1,155.0,126.16,101.5
2018,1,29,15,45,71.5,120.0,2.95,7.9,144.0,113.34,90.06
2018,1,29,16,0,71.0,112.0,2.7,7.7,133.0,100.28,78.67
2018,1,29,16,15,240.5,86.5,2.35,6.85,141.0,87.17,61.48
2018,1,29,16,30,410.0,61.0,2.0,6.0,149.0,52.47,37.42
2018,1,29,16,45,215.0,48.5,1.65,5.15,94.0,36.57,27.72
2018,1,29,17,0,20.0,36.0,1.3,4.3,39.0,29.22,20.5
2018,1,29,17,15,31.0,23.0,1.25,3.85,25.0,18.67,8.63
2018,1,29,17,30,42.0,10.0,1.2,3.4,11.0,8.54,0.0
2018,1,29,17,45,21.0,5.0,1.15,2.95,5.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.9,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.6,17.0,112.59,0.0
2018,1,30,7,45,322.5,25.0,4.3,-1.35,53.5,292.6,141.16
2018,1,30,8,0,494.0,36.0,4.5,-1.1,90.0,461.4,388.52
2018,1,30,8,15,589.0,42.0,4.65,-0.75,137.5,551.51,477.78
2018,1,30,8,30,684.0,48.0,4.8,-0.4,185.0,658.84,572.95
2018,1,30,8,45,741.5,51.5,5.0,0.0,233.5,734.01,637.74
2018,1,30,9,0,799.0,55.0,5.2,0.4,282.0,808.93,699.6
2018,1,30,9,15,814.0,60.5,5.25,0.75,323.5,847.62,729.58
2018,1,30,9,30,829.0,66.0,5.3,1.1,365.0,883.63,756.42
2018,1,30,9,45,864.5,67.0,5.35,1.45,409.0,930.01,790.64
2018,1,30,10,0,900.0,68.0,5.4,1.8,453.0,963.27,813.93
2018,1,30,10,15,926.5,68.0,5.4,2.05,491.5,993.57,834.63
2018,1,30,10,30,953.0,68.0,5.4,2.3,530.0,1020.47,852.57
2018,1,30,10,45,964.5,68.5,5.4,2.6,558.5,1029.82,857.02
2018,1,30,11,0,976.0,69.0,5.4,2.9,587.0,1035.17,858.7
2018,1,30,11,15,983.5,70.0,5.4,3.05,608.5,1033.23,855.56
2018,1,30,11,30,991.0,71.0,5.4,3.2,630.0,1027.11,849.53
2018,1,30,11,45,984.0,74.5,5.35,3.4,640.0,1006.56,832.32
2018,1,30,12,0,977.0,78.0,5.3,3.6,650.0,982.23,812.55
2018,1,30,12,15,939.5,89.5,5.3,3.65,643.0,937.05,777.92
2018,1,30,12,30,902.0,101.0,5.3,3.7,636.0,898.19,748.17
2018,1,30,12,45,896.5,101.5,5.3,3.75,631.0,862.37,720.67
2018,1,30,13,0,891.0,102.0,5.3,3.8,626.0,823.68,690.89
2018,1,30,13,15,906.0,96.0,5.25,3.75,620.5,790.43,665.28
2018,1,30,13,30,921.0,90.0,5.2,3.7,615.0,747.78,631.91
2018,1,30,13,45,933.0,83.5,5.15,3.65,600.5,705.06,596.24
2018,1,30,14,0,945.0,77.0,5.1,3.6,586.0,658.72,556.74
2018,1,30,14,15,954.0,71.5,5.05,3.4,564.5,608.26,512.97
2018,1,30,14,30,963.0,66.0,5.0,3.2,543.0,554.71,465.18
2018,1,30,14,45,949.0,64.0,4.9,3.0,508.5,491.57,407.82
2018,1,30,15,0,935.0,62.0,4.8,2.8,474.0,428.17,348.62
2018,1,30,15,15,915.0,59.5,4.65,2.45,433.5,362.33,286.14
2018,1,30,15,30,895.0,57.0,4.5,2.1,393.0,297.5,223.69
2018,1,30,15,45,865.5,54.0,4.3,1.8,348.0,231.56,161.21
2018,1,30,16,0,836.0,51.0,4.1,1.5,303.0,168.33,104.58
2018,1,30,16,15,794.0,47.5,3.65,0.75,255.5,104.11,56.07
2018,1,30,16,30,752.0,44.0,3.2,0.0,208.0,47.2,30.62
2018,1,30,16,45,682.5,39.0,2.75,-0.75,160.5,35.15,27.1
2018,1,30,17,0,613.0,34.0,2.3,-1.5,113.0,31.0,22.71
2018,1,30,17,15,449.0,26.0,2.2,-1.9,71.0,23.82,13.57
2018,1,30,17,30,285.0,18.0,2.1,-2.3,29.0,15.36,0.0
2018,1,30,17,45,142.5,9.0,2.0,-2.75,14.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.5,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,35.0,9.0,1.1,-3.7,10.0,31.03,0.0
2018,1,31,7,45,67.0,25.0,1.2,-3.1,31.0,101.11,51.93
2018,1,31,8,0,99.0,41.0,1.3,-2.5,52.0,155.69,130.33
2018,1,31,8,15,232.0,52.5,1.45,-1.8,95.0,291.98,254.81
2018,1,31,8,30,365.0,64.0,1.6,-1.1,138.0,421.59,369.08
2018,1,31,8,45,533.0,62.5,1.7,-0.45,200.0,578.56,499.34
2018,1,31,9,0,701.0,61.0,1.8,0.2,262.0,730.82,618.88
2018,1,31,9,15,769.0,60.0,1.9,0.7,312.5,807.11,675.4
2018,1,31,9,30,837.0,59.0,2.0,1.2,363.0,882.48,730.03
2018,1,31,9,45,857.0,61.5,2.15,1.7,402.5,906.17,745.66
2018,1,31,10,0,877.0,64.0,2.3,2.2,442.0,936.85,766.68
2018,1,31,10,15,892.5,65.5,2.4,2.6,476.5,958.66,780.63
2018,1,31,10,30,908.0,67.0,2.5,3.0,511.0,977.01,792.11
2018,1,31,10,45,910.5,70.0,2.65,3.45,536.0,981.13,793.77
2018,1,31,11,0,913.0,73.0,2.8,3.9,561.0,981.4,792.88
2018,1,31,11,15,880.5,85.5,2.9,4.2,570.5,967.05,781.52
2018,1,31,11,30,848.0,98.0,3.0,4.5,580.0,938.26,759.9
2018,1,31,11,45,677.0,152.5,3.1,4.85,542.5,832.47,681.18
2018,1,31,12,0,506.0,207.0,3.2,5.2,505.0,712.14,587.72
2018,1,31,12,15,545.5,197.5,3.3,5.4,521.0,719.44,594.57
2018,1,31,12,30,585.0,188.0,3.4,5.6,537.0,722.6,597.23
2018,1,31,12,45,567.0,192.0,3.45,5.85,529.0,688.87,569.95
2018,1,31,13,0,549.0,196.0,3.5,6.1,521.0,654.05,541.89
2018,1,31,13,15,573.0,183.5,3.55,6.2,517.5,632.69,525.32
2018,1,31,13,30,597.0,171.0,3.6,6.3,514.0,613.74,510.01
2018,1,31,13,45,726.5,130.0,3.65,6.45,534.0,626.34,520.44
2018,1,31,14,0,856.0,89.0,3.7,6.6,554.0,622.38,516.5
2018,1,31,14,15,878.0,80.0,3.7,6.55,537.0,576.28,477.3
2018,1,31,14,30,900.0,71.0,3.7,6.5,520.0,529.6,436.31
2018,1,31,14,45,884.0,69.0,3.7,6.4,486.5,468.89,382.58
2018,1,31,15,0,868.0,67.0,3.7,6.3,453.0,408.25,327.35
2018,1,31,15,15,846.5,65.0,3.4,5.85,414.5,345.47,269.13
2018,1,31,15,30,825.0,63.0,3.1,5.4,376.0,284.0,211.23
2018,1,31,15,45,795.5,60.0,2.8,4.95,333.0,221.58,153.35
2018,1,31,16,0,766.0,57.0,2.5,4.5,290.0,162.1,101.01
2018,1,31,16,15,588.0,63.0,2.4,3.65,225.0,98.54,58.44
2018,1,31,16,30,410.0,69.0,2.3,2.8,160.0,57.18,41.63
2018,1,31,16,45,304.0,58.0,2.15,1.9,116.5,43.91,34.91
2018,1,31,17,0,198.0,47.0,2.0,1.0,73.0,35.74,26.84
2018,1,31,17,15,148.5,31.5,2.05,0.8,46.5,24.27,14.26
2018,1,31,17,30,99.0,16.0,2.1,0.6,20.0,13.66,0.0
2018,1,31,17,45,49.5,8.0,2.2,0.4,10.0,6.83,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.1,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.1,-2.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
