Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,24.5,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,49.0,11.0,3.0,-0.4,12.0,42.09,0.0
2018,2,1,7,45,98.5,26.5,3.1,0.15,35.5,127.17,72.8
2018,2,1,8,0,148.0,42.0,3.2,0.7,59.0,193.65,162.89
2018,2,1,8,15,254.0,54.0,3.2,1.4,99.5,311.45,270.76
2018,2,1,8,30,360.0,66.0,3.2,2.1,140.0,420.47,367.59
2018,2,1,8,45,412.5,76.0,3.2,2.85,180.5,486.97,424.12
2018,2,1,9,0,465.0,86.0,3.2,3.6,221.0,555.36,479.96
2018,2,1,9,15,462.5,101.5,3.45,4.4,253.5,582.47,500.88
2018,2,1,9,30,460.0,117.0,3.7,5.2,286.0,607.17,519.3
2018,2,1,9,45,415.5,139.5,3.95,6.0,304.5,598.68,509.59
2018,2,1,10,0,371.0,162.0,4.2,6.8,323.0,564.86,479.93
2018,2,1,10,15,355.5,180.0,4.3,7.35,344.0,572.15,483.48
2018,2,1,10,30,340.0,198.0,4.4,7.9,365.0,577.3,485.09
2018,2,1,10,45,341.0,210.5,4.55,8.5,386.0,589.5,492.98
2018,2,1,11,0,342.0,223.0,4.7,9.1,407.0,599.99,499.47
2018,2,1,11,15,353.0,230.0,4.85,9.55,426.0,611.58,507.52
2018,2,1,11,30,364.0,237.0,5.0,10.0,445.0,621.33,514.14
2018,2,1,11,45,325.0,250.5,5.1,10.45,439.5,590.51,487.49
2018,2,1,12,0,286.0,264.0,5.2,10.9,434.0,559.35,460.77
2018,2,1,12,15,261.5,271.0,5.25,11.2,427.0,533.74,439.1
2018,2,1,12,30,237.0,278.0,5.3,11.5,420.0,491.13,404.22
2018,2,1,12,45,248.5,274.5,5.4,11.75,423.0,484.88,399.19
2018,2,1,13,0,260.0,271.0,5.5,12.0,426.0,492.11,404.49
2018,2,1,13,15,272.5,263.0,5.5,12.15,423.0,477.74,392.82
2018,2,1,13,30,285.0,255.0,5.5,12.3,420.0,461.75,379.77
2018,2,1,13,45,220.0,251.0,5.45,12.4,376.0,386.03,317.48
2018,2,1,14,0,155.0,247.0,5.4,12.5,332.0,328.41,269.48
2018,2,1,14,15,111.0,231.0,5.35,12.5,290.5,268.71,220.1
2018,2,1,14,30,67.0,215.0,5.3,12.5,249.0,223.54,182.51
2018,2,1,14,45,53.5,197.0,5.2,12.5,223.0,195.31,159.06
2018,2,1,15,0,40.0,179.0,5.1,12.5,197.0,169.05,137.21
2018,2,1,15,15,24.5,150.0,4.95,12.25,160.5,132.46,106.84
2018,2,1,15,30,9.0,121.0,4.8,12.0,124.0,102.16,81.76
2018,2,1,15,45,7.5,100.0,4.6,11.8,102.5,83.67,66.19
2018,2,1,16,0,6.0,79.0,4.4,11.6,81.0,65.74,50.96
2018,2,1,16,15,98.0,68.5,4.35,11.25,91.0,63.63,45.67
2018,2,1,16,30,190.0,58.0,4.3,10.9,101.0,47.4,33.69
2018,2,1,16,45,209.5,53.0,4.2,10.55,90.0,39.72,29.98
2018,2,1,17,0,229.0,48.0,4.1,10.2,79.0,36.58,26.59
2018,2,1,17,15,141.0,32.0,4.15,10.05,48.5,24.61,14.27
2018,2,1,17,30,53.0,16.0,4.2,9.9,18.0,12.72,0.0
2018,2,1,17,45,26.5,8.0,4.25,9.7,9.0,6.83,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,2,7,15,14.0,4.5,2.65,-0.3,5.0,0.0,0.0
2018,2,2,7,30,28.0,9.0,3.0,0.1,10.0,26.38,0.0
2018,2,2,7,45,47.0,26.0,3.4,0.5,30.5,77.28,45.44
2018,2,2,8,0,66.0,43.0,3.8,0.9,51.0,118.36,97.72
2018,2,2,8,15,92.5,61.5,4.0,1.15,78.0,163.26,140.58
2018,2,2,8,30,119.0,80.0,4.2,1.4,105.0,208.9,182.94
2018,2,2,8,45,144.0,98.5,4.45,1.65,136.0,254.2,224.11
2018,2,2,9,0,169.0,117.0,4.7,1.9,167.0,300.2,264.99
2018,2,2,9,15,229.0,130.5,4.75,2.15,209.0,389.97,343.15
2018,2,2,9,30,289.0,144.0,4.8,2.4,251.0,463.66,406.02
2018,2,2,9,45,423.0,135.5,4.9,2.65,311.0,601.06,522.13
2018,2,2,10,0,557.0,127.0,5.0,2.9,371.0,720.61,618.4
2018,2,2,10,15,729.5,101.5,5.05,3.05,447.0,867.86,732.99
2018,2,2,10,30,902.0,76.0,5.1,3.2,523.0,985.85,821.27
2018,2,2,10,45,948.5,69.5,5.15,3.4,562.5,1019.88,844.48
2018,2,2,11,0,995.0,63.0,5.2,3.6,602.0,1049.89,865.17
2018,2,2,11,15,1001.5,64.0,5.25,3.6,623.5,1047.08,862.13
2018,2,2,11,30,1008.0,65.0,5.3,3.6,645.0,1040.02,856.33
2018,2,2,11,45,1012.0,65.5,5.35,3.65,658.5,1025.73,845.18
2018,2,2,12,0,1016.0,66.0,5.4,3.7,672.0,1007.27,831.1
2018,2,2,12,15,1016.5,66.5,5.4,3.65,677.0,981.59,811.65
2018,2,2,12,30,1017.0,67.0,5.4,3.6,682.0,952.03,789.38
2018,2,2,12,45,1014.5,68.0,5.4,3.6,679.0,916.85,762.73
2018,2,2,13,0,1012.0,69.0,5.4,3.6,676.0,878.23,733.42
2018,2,2,13,15,1011.0,68.5,5.35,3.45,666.0,835.74,701.14
2018,2,2,13,30,1010.0,68.0,5.3,3.3,656.0,790.12,666.25
2018,2,2,13,45,1008.5,67.0,5.3,3.2,638.5,740.65,626.51
2018,2,2,14,0,1007.0,66.0,5.3,3.1,621.0,688.49,582.44
2018,2,2,14,15,997.5,65.5,5.2,2.85,593.5,629.91,531.86
2018,2,2,14,30,988.0,65.0,5.1,2.6,566.0,569.89,478.66
2018,2,2,14,45,974.5,63.0,5.0,2.35,531.0,505.39,420.19
2018,2,2,15,0,961.0,61.0,4.9,2.1,496.0,440.51,359.66
2018,2,2,15,15,942.0,58.5,4.8,1.7,455.0,373.23,295.82
2018,2,2,15,30,923.0,56.0,4.7,1.3,414.0,306.81,231.72
2018,2,2,15,45,896.0,53.5,4.55,0.9,368.5,239.87,167.91
2018,2,2,16,0,869.0,51.0,4.4,0.5,323.0,175.31,109.56
2018,2,2,16,15,827.0,47.5,4.0,-0.15,273.5,111.26,60.89
2018,2,2,16,30,785.0,44.0,3.6,-0.8,224.0,49.18,31.1
2018,2,2,16,45,716.0,39.0,3.2,-1.5,174.5,35.17,27.31
2018,2,2,17,0,647.0,34.0,2.8,-2.2,125.0,30.94,22.91
2018,2,2,17,15,493.5,27.5,2.6,-2.75,81.0,25.14,16.02
2018,2,2,17,30,340.0,21.0,2.4,-3.3,37.0,17.97,0.0
2018,2,2,17,45,170.0,10.5,2.15,-3.85,18.5,8.96,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.4,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,83.0,7.0,1.3,-5.7,9.5,0.0,0.0
2018,2,3,7,30,166.0,14.0,1.4,-5.2,19.0,122.92,0.0
2018,2,3,7,45,345.5,24.0,1.55,-4.75,58.5,316.57,216.66
2018,2,3,8,0,525.0,34.0,1.7,-4.3,98.0,473.08,401.78
2018,2,3,8,15,607.0,40.5,1.65,-3.8,145.5,567.63,487.69
2018,2,3,8,30,689.0,47.0,1.6,-3.3,193.0,665.0,569.18
2018,2,3,8,45,738.0,51.0,1.6,-2.8,241.0,733.55,623.79
2018,2,3,9,0,787.0,55.0,1.6,-2.3,289.0,801.8,675.34
2018,2,3,9,15,816.5,58.5,1.5,-1.85,333.5,850.96,708.91
2018,2,3,9,30,846.0,62.0,1.4,-1.4,378.0,898.08,739.45
2018,2,3,9,45,867.0,64.5,1.35,-0.9,418.5,923.06,753.38
2018,2,3,10,0,888.0,67.0,1.3,-0.4,459.0,954.99,772.13
2018,2,3,10,15,903.0,69.0,1.25,0.05,494.0,977.24,783.63
2018,2,3,10,30,918.0,71.0,1.2,0.5,529.0,995.94,792.61
2018,2,3,10,45,927.5,73.0,1.2,0.9,557.5,1005.53,796.42
2018,2,3,11,0,937.0,75.0,1.2,1.3,586.0,1011.19,797.79
2018,2,3,11,15,879.5,94.0,1.25,1.65,587.5,980.69,775.52
2018,2,3,11,30,822.0,113.0,1.3,2.0,589.0,935.07,743.19
2018,2,3,11,45,838.0,111.5,1.35,2.35,606.0,931.71,740.75
2018,2,3,12,0,854.0,110.0,1.4,2.7,623.0,924.26,734.96
2018,2,3,12,15,875.5,104.0,1.45,2.95,633.5,912.39,726.49
2018,2,3,12,30,897.0,98.0,1.5,3.2,644.0,895.99,714.97
2018,2,3,12,45,921.0,90.5,1.6,3.45,649.0,867.58,695.63
2018,2,3,13,0,945.0,83.0,1.7,3.7,654.0,843.11,679.12
2018,2,3,13,15,940.5,83.0,1.75,3.85,642.5,800.89,649.13
2018,2,3,13,30,936.0,83.0,1.8,4.0,631.0,756.01,617.01
2018,2,3,13,45,928.0,82.0,1.85,4.1,611.5,705.31,578.03
2018,2,3,14,0,920.0,81.0,1.9,4.2,592.0,652.73,536.17
2018,2,3,14,15,909.0,80.0,1.95,4.15,565.0,596.84,490.65
2018,2,3,14,30,898.0,79.0,2.0,4.1,538.0,539.87,442.69
2018,2,3,14,45,881.5,77.0,2.05,4.05,504.0,479.56,390.37
2018,2,3,15,0,865.0,75.0,2.1,4.0,470.0,417.67,335.01
2018,2,3,15,15,840.0,72.5,1.9,3.6,429.5,352.96,275.76
2018,2,3,15,30,815.0,70.0,1.7,3.2,389.0,290.03,217.12
2018,2,3,15,45,782.0,67.0,1.5,2.8,345.0,227.08,159.14
2018,2,3,16,0,749.0,64.0,1.3,2.4,301.0,167.53,106.87
2018,2,3,16,15,572.5,69.0,1.25,1.5,233.5,103.26,63.31
2018,2,3,16,30,396.0,74.0,1.2,0.6,166.0,61.25,45.25
2018,2,3,16,45,241.0,56.5,1.1,-0.3,108.5,42.36,33.93
2018,2,3,17,0,86.0,39.0,1.0,-1.2,51.0,30.37,22.4
2018,2,3,17,15,57.0,26.0,1.05,-1.2,32.5,20.54,12.23
2018,2,3,17,30,28.0,13.0,1.1,-1.2,14.0,10.85,0.0
2018,2,3,17,45,14.0,6.5,1.15,-1.25,7.0,5.55,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.7,-0.35,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.8,-0.1,2.0,1.71,0.0
2018,2,4,7,45,0.0,4.5,1.85,0.15,4.5,3.69,0.0
2018,2,4,8,0,0.0,7.0,1.9,0.4,7.0,5.74,0.0
2018,2,4,8,15,0.0,8.5,1.9,0.55,8.5,6.98,0.56
2018,2,4,8,30,0.0,10.0,1.9,0.7,10.0,8.21,1.74
2018,2,4,8,45,0.0,15.5,1.9,0.9,15.5,12.75,5.87
2018,2,4,9,0,0.0,21.0,1.9,1.1,21.0,17.29,9.98
2018,2,4,9,15,0.0,23.0,1.75,1.25,23.0,18.96,11.46
2018,2,4,9,30,0.0,25.0,1.6,1.4,25.0,20.62,12.92
2018,2,4,9,45,0.0,29.0,1.5,1.5,29.0,23.94,15.86
2018,2,4,10,0,0.0,33.0,1.4,1.6,33.0,27.26,18.77
2018,2,4,10,15,0.0,30.5,1.45,1.9,30.5,25.2,16.86
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,23.14,14.96
2018,2,4,10,45,0.0,29.0,1.6,2.45,29.0,23.98,15.64
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,24.82,16.33
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,26.49,17.74
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,28.16,19.16
2018,2,4,11,45,0.0,35.5,2.15,3.45,35.5,29.41,20.21
2018,2,4,12,0,0.0,37.0,2.3,3.7,37.0,30.66,21.26
2018,2,4,12,15,0.0,37.5,2.3,3.85,37.5,31.08,21.6
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,31.5,21.95
2018,2,4,12,45,0.0,37.5,2.3,4.1,37.5,31.08,21.57
2018,2,4,13,0,0.0,37.0,2.3,4.2,37.0,30.66,21.21
2018,2,4,13,15,0.0,37.5,2.2,4.2,37.5,31.07,21.58
2018,2,4,13,30,0.0,38.0,2.1,4.2,38.0,31.48,21.97
2018,2,4,13,45,0.0,47.5,2.05,4.15,47.5,39.37,28.9
2018,2,4,14,0,0.0,57.0,2.0,4.1,57.0,47.27,35.85
2018,2,4,14,15,0.0,43.5,2.1,3.95,43.5,36.02,26.07
2018,2,4,14,30,0.0,30.0,2.2,3.8,30.0,24.81,16.27
2018,2,4,14,45,1.0,61.5,2.3,3.65,62.0,51.43,39.78
2018,2,4,15,0,2.0,93.0,2.4,3.5,94.0,78.05,63.22
2018,2,4,15,15,1.5,92.0,2.35,3.35,92.5,76.83,62.29
2018,2,4,15,30,1.0,91.0,2.3,3.2,91.0,75.59,61.38
2018,2,4,15,45,10.0,96.5,2.2,3.0,99.5,81.46,66.34
2018,2,4,16,0,19.0,102.0,2.1,2.8,108.0,85.59,69.64
2018,2,4,16,15,91.0,85.0,1.85,2.3,107.5,75.52,58.08
2018,2,4,16,30,163.0,68.0,1.6,1.8,107.0,54.35,41.24
2018,2,4,16,45,184.5,50.5,1.35,1.3,85.0,37.64,29.38
2018,2,4,17,0,206.0,33.0,1.1,0.8,63.0,25.27,17.59
2018,2,4,17,15,214.0,27.5,1.15,0.55,48.5,22.11,13.68
2018,2,4,17,30,222.0,22.0,1.2,0.3,34.0,18.52,0.0
2018,2,4,17,45,111.0,11.0,1.25,0.1,17.0,9.39,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.7,-0.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.75,-0.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,2,5,7,15,106.5,9.5,2.95,-2.0,13.0,0.0,0.0
2018,2,5,7,30,213.0,19.0,3.2,-1.5,26.0,158.86,0.0
2018,2,5,7,45,376.5,28.5,3.45,-0.95,66.5,346.51,255.55
2018,2,5,8,0,540.0,38.0,3.7,-0.4,107.0,501.06,426.13
2018,2,5,8,15,624.0,44.0,3.75,-0.05,156.0,585.88,504.91
2018,2,5,8,30,708.0,50.0,3.8,0.3,205.0,685.69,590.48
2018,2,5,8,45,760.0,54.5,3.9,0.7,255.0,758.51,650.39
2018,2,5,9,0,812.0,59.0,4.0,1.1,305.0,831.08,707.57
2018,2,5,9,15,846.0,61.5,3.95,1.4,352.0,883.91,746.25
2018,2,5,9,30,880.0,64.0,3.9,1.7,399.0,934.66,782.22
2018,2,5,9,45,904.5,65.5,3.85,2.05,441.5,962.22,799.64
2018,2,5,10,0,929.0,67.0,3.8,2.4,484.0,996.72,822.02
2018,2,5,10,15,868.0,85.5,3.7,2.65,498.5,978.33,804.83
2018,2,5,10,30,807.0,104.0,3.6,2.9,513.0,942.8,775.57
2018,2,5,10,45,872.5,94.0,3.55,3.15,558.0,992.52,810.14
2018,2,5,11,0,938.0,84.0,3.5,3.4,603.0,1026.38,831.91
2018,2,5,11,15,967.5,79.0,3.4,3.65,631.5,1038.26,837.42
2018,2,5,11,30,997.0,74.0,3.3,3.9,660.0,1045.64,840.0
2018,2,5,11,45,1001.5,74.0,3.2,4.1,673.5,1031.22,827.34
2018,2,5,12,0,1006.0,74.0,3.1,4.3,687.0,1012.64,812.14
2018,2,5,12,15,1008.0,74.0,2.95,4.5,692.5,987.74,792.17
2018,2,5,12,30,1010.0,74.0,2.8,4.7,698.0,958.9,769.61
2018,2,5,12,45,1009.5,74.0,2.65,4.85,695.0,924.18,743.1
2018,2,5,13,0,1009.0,74.0,2.5,5.0,692.0,885.92,714.15
2018,2,5,13,15,1006.0,73.5,2.3,5.1,680.5,841.85,680.68
2018,2,5,13,30,1003.0,73.0,2.1,5.2,669.0,794.79,645.0
2018,2,5,13,45,997.5,71.5,1.95,5.3,649.0,742.22,603.98
2018,2,5,14,0,992.0,70.0,1.8,5.4,629.0,687.36,559.3
2018,2,5,14,15,979.0,69.0,1.6,5.4,599.5,626.77,508.99
2018,2,5,14,30,966.0,68.0,1.4,5.4,570.0,565.15,456.64
2018,2,5,14,45,950.5,66.0,1.25,5.4,534.5,500.68,400.93
2018,2,5,15,0,935.0,64.0,1.1,5.4,499.0,436.09,343.5
2018,2,5,15,15,916.0,62.0,1.0,5.15,458.5,370.5,284.27
2018,2,5,15,30,897.0,60.0,0.9,4.9,418.0,305.78,224.57
2018,2,5,15,45,869.5,57.5,0.8,4.7,373.0,239.95,164.38
2018,2,5,16,0,842.0,55.0,0.7,4.5,328.0,174.05,106.9
2018,2,5,16,15,800.0,51.0,0.7,4.0,279.0,110.63,59.8
2018,2,5,16,30,758.0,47.0,0.7,3.5,230.0,52.27,32.76
2018,2,5,16,45,690.5,42.5,0.7,3.0,181.0,37.99,29.55
2018,2,5,17,0,623.0,38.0,0.7,2.5,132.0,34.35,25.8
2018,2,5,17,15,485.5,30.5,0.7,2.2,87.5,27.78,18.71
2018,2,5,17,30,348.0,23.0,0.7,1.9,43.0,19.56,0.0
2018,2,5,17,45,174.0,11.5,0.75,1.65,21.5,9.82,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,2,6,7,15,34.0,7.0,1.2,-1.15,8.5,0.0,0.0
2018,2,6,7,30,68.0,14.0,1.3,-0.4,17.0,57.53,0.0
2018,2,6,7,45,218.5,30.0,1.4,0.3,55.5,238.65,179.22
2018,2,6,8,0,369.0,46.0,1.5,1.0,94.0,378.78,321.32
2018,2,6,8,15,399.5,57.5,1.5,1.65,129.0,432.32,371.02
2018,2,6,8,30,430.0,69.0,1.5,2.3,164.0,482.88,414.92
2018,2,6,8,45,324.0,84.5,1.55,3.0,165.5,423.5,365.8
2018,2,6,9,0,218.0,100.0,1.6,3.7,167.0,334.81,290.16
2018,2,6,9,15,131.5,126.0,1.7,4.4,168.0,273.85,236.01
2018,2,6,9,30,45.0,152.0,1.8,5.1,169.0,207.44,175.9
2018,2,6,9,45,257.5,148.5,1.85,5.8,263.5,439.24,374.43
2018,2,6,10,0,470.0,145.0,1.9,6.5,358.0,662.1,550.8
2018,2,6,10,15,511.0,151.5,2.0,7.1,399.0,710.98,584.22
2018,2,6,10,30,552.0,158.0,2.1,7.7,440.0,758.0,617.28
2018,2,6,10,45,677.0,134.0,2.15,8.35,498.5,858.48,688.31
2018,2,6,11,0,802.0,110.0,2.2,9.0,557.0,938.31,741.96
2018,2,6,11,15,519.0,167.0,2.25,9.45,460.5,720.03,581.23
2018,2,6,11,30,236.0,224.0,2.3,9.9,364.0,485.58,396.38
2018,2,6,11,45,158.0,244.0,2.35,10.35,338.5,408.14,333.86
2018,2,6,12,0,80.0,264.0,2.4,10.8,313.0,334.22,272.2
2018,2,6,12,15,238.0,256.0,2.4,11.1,403.5,496.24,403.71
2018,2,6,12,30,396.0,248.0,2.4,11.4,494.0,611.45,493.45
2018,2,6,12,45,282.5,260.5,2.4,11.65,435.5,513.88,414.99
2018,2,6,13,0,169.0,273.0,2.4,11.9,377.0,407.46,329.86
2018,2,6,13,15,95.5,240.0,2.3,12.05,298.5,294.59,239.22
2018,2,6,13,30,22.0,207.0,2.2,12.2,220.0,194.32,156.66
2018,2,6,13,45,49.0,219.5,2.1,12.3,247.5,231.25,187.49
2018,2,6,14,0,76.0,232.0,2.0,12.4,275.0,255.43,207.15
2018,2,6,14,15,60.0,209.5,1.85,12.35,242.5,219.4,177.62
2018,2,6,14,30,44.0,187.0,1.7,12.3,210.0,185.75,150.1
2018,2,6,14,45,54.0,189.5,1.6,12.25,216.0,188.28,152.17
2018,2,6,15,0,64.0,192.0,1.5,12.2,222.0,189.17,152.58
2018,2,6,15,15,44.5,166.0,1.25,11.95,186.0,154.62,124.22
2018,2,6,15,30,25.0,140.0,1.0,11.7,150.0,123.25,98.62
2018,2,6,15,45,18.0,116.0,0.8,11.45,123.0,98.65,78.3
2018,2,6,16,0,11.0,92.0,0.6,11.2,96.0,76.79,60.17
2018,2,6,16,15,20.5,86.0,0.55,10.8,91.5,70.87,54.96
2018,2,6,16,30,30.0,80.0,0.5,10.4,87.0,63.1,48.75
2018,2,6,16,45,17.0,54.0,0.5,10.0,58.0,43.53,33.7
2018,2,6,17,0,4.0,28.0,0.5,9.6,29.0,23.12,15.07
2018,2,6,17,15,4.0,18.0,0.65,9.2,18.5,14.84,7.16
2018,2,6,17,30,4.0,8.0,0.8,8.8,8.0,6.75,0.0
2018,2,6,17,45,2.0,4.0,0.9,8.4,4.0,3.41,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.05,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.5,3.0,2.56,0.0
2018,2,7,7,45,0.0,4.5,3.8,7.9,4.5,3.69,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.3,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,4.15,8.85,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,4.4,9.4,9.0,7.39,0.79
2018,2,7,8,45,0.0,12.0,4.65,9.9,12.0,9.87,2.97
2018,2,7,9,0,0.0,15.0,4.9,10.4,15.0,12.34,5.12
2018,2,7,9,15,0.0,17.0,5.1,10.85,17.0,14.0,6.54
2018,2,7,9,30,0.0,19.0,5.3,11.3,19.0,15.66,7.93
2018,2,7,9,45,0.0,24.5,5.5,11.8,24.5,20.22,11.81
2018,2,7,10,0,0.0,30.0,5.7,12.3,30.0,24.78,15.66
2018,2,7,10,15,0.0,28.0,5.85,12.6,28.0,23.14,14.18
2018,2,7,10,30,0.0,26.0,6.0,12.9,26.0,21.49,12.71
2018,2,7,10,45,0.0,28.5,6.15,13.25,28.5,23.57,14.42
2018,2,7,11,0,0.0,31.0,6.3,13.6,31.0,25.65,16.13
2018,2,7,11,15,0.0,33.5,6.3,13.8,33.5,27.74,17.85
2018,2,7,11,30,0.0,36.0,6.3,14.0,36.0,29.82,19.57
2018,2,7,11,45,0.0,40.0,6.35,14.25,40.0,33.15,22.32
2018,2,7,12,0,0.0,44.0,6.4,14.5,44.0,36.49,25.08
2018,2,7,12,15,0.0,48.5,6.35,14.65,48.5,40.24,28.2
2018,2,7,12,30,0.0,53.0,6.3,14.8,53.0,43.99,31.31
2018,2,7,12,45,0.0,52.0,6.2,14.9,52.0,43.15,30.6
2018,2,7,13,0,0.0,51.0,6.1,15.0,51.0,42.32,29.9
2018,2,7,13,15,0.0,48.0,5.9,15.05,48.0,39.81,27.82
2018,2,7,13,30,0.0,45.0,5.7,15.1,45.0,37.31,25.74
2018,2,7,13,45,0.0,52.5,5.5,15.15,52.5,43.54,31.0
2018,2,7,14,0,0.0,60.0,5.3,15.2,60.0,49.78,36.27
2018,2,7,14,15,0.0,56.5,4.85,15.05,56.5,46.85,33.89
2018,2,7,14,30,0.0,53.0,4.4,14.9,53.0,43.92,31.52
2018,2,7,14,45,0.0,54.5,3.95,14.8,54.5,45.15,32.65
2018,2,7,15,0,0.0,56.0,3.5,14.7,56.0,46.39,33.8
2018,2,7,15,15,3.0,71.0,3.3,14.5,72.0,59.89,45.3
2018,2,7,15,30,6.0,86.0,3.1,14.3,88.0,72.89,56.33
2018,2,7,15,45,6.5,88.0,2.9,14.1,90.0,73.98,57.34
2018,2,7,16,0,7.0,90.0,2.7,13.9,92.0,74.68,58.02
2018,2,7,16,15,3.5,57.0,2.75,13.6,58.0,47.5,35.1
2018,2,7,16,30,0.0,24.0,2.8,13.3,24.0,19.77,11.4
2018,2,7,16,45,0.0,19.0,2.85,13.0,19.0,15.63,8.36
2018,2,7,17,0,0.0,14.0,2.9,12.7,14.0,11.51,4.54
2018,2,7,17,15,5.0,10.5,3.0,12.25,11.0,8.86,1.94
2018,2,7,17,30,10.0,7.0,3.1,11.8,8.0,6.08,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.3,5.0,3.84,0.0
2018,2,7,18,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,2,8,7,15,36.5,7.5,2.15,-0.15,9.0,6.4,0.0
2018,2,8,7,30,73.0,15.0,2.5,0.3,18.0,61.85,0.0
2018,2,8,7,45,168.5,26.0,2.85,0.75,45.5,194.74,152.77
2018,2,8,8,0,264.0,37.0,3.2,1.2,73.0,284.98,245.82
2018,2,8,8,15,357.0,45.5,3.2,1.65,115.0,386.05,337.27
2018,2,8,8,30,450.0,54.0,3.2,2.1,157.0,486.21,423.92
2018,2,8,8,45,610.5,59.5,3.25,2.55,232.0,645.21,554.87
2018,2,8,9,0,771.0,65.0,3.3,3.0,307.0,804.96,679.53
2018,2,8,9,15,806.0,67.5,3.1,3.4,353.5,858.23,716.04
2018,2,8,9,30,841.0,70.0,2.9,3.8,400.0,909.51,750.21
2018,2,8,9,45,863.5,72.0,2.75,4.2,441.0,945.85,772.47
2018,2,8,10,0,886.0,74.0,2.6,4.6,482.0,979.11,791.92
2018,2,8,10,15,901.5,75.5,2.45,4.95,517.5,990.62,795.45
2018,2,8,10,30,917.0,77.0,2.3,5.3,553.0,1009.26,804.18
2018,2,8,10,45,929.5,78.0,2.15,5.7,582.5,1020.54,807.34
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,1027.87,807.79
2018,2,8,11,15,950.0,79.5,1.9,6.4,633.5,1026.13,803.08
2018,2,8,11,30,958.0,80.0,1.8,6.7,655.0,1020.29,795.84
2018,2,8,11,45,963.0,80.5,1.7,7.05,669.0,1007.49,783.92
2018,2,8,12,0,968.0,81.0,1.6,7.4,683.0,990.63,769.52
2018,2,8,12,15,967.0,81.0,1.55,7.65,686.5,963.82,749.58
2018,2,8,12,30,966.0,81.0,1.5,7.9,690.0,933.38,727.4
2018,2,8,12,45,964.0,81.0,1.45,8.15,686.5,898.6,702.35
2018,2,8,13,0,962.0,81.0,1.4,8.4,683.0,860.53,675.06
2018,2,8,13,15,958.5,80.5,1.4,8.55,671.5,817.66,645.23
2018,2,8,13,30,955.0,80.0,1.4,8.7,660.0,771.98,613.2
2018,2,8,13,45,948.5,79.0,1.4,8.9,640.5,721.17,575.37
2018,2,8,14,0,942.0,78.0,1.4,9.1,621.0,668.27,534.19
2018,2,8,14,15,932.5,76.5,1.4,9.15,594.0,611.31,489.03
2018,2,8,14,30,923.0,75.0,1.4,9.2,567.0,553.08,441.39
2018,2,8,14,45,908.5,73.5,1.4,9.2,533.0,491.56,389.61
2018,2,8,15,0,894.0,72.0,1.4,9.2,499.0,429.86,335.89
2018,2,8,15,15,874.5,69.5,1.25,9.05,459.0,365.63,278.31
2018,2,8,15,30,855.0,67.0,1.1,8.9,419.0,300.88,219.34
2018,2,8,15,45,826.5,64.5,1.0,8.75,374.5,236.46,161.22
2018,2,8,16,0,798.0,62.0,0.9,8.6,330.0,174.83,108.05
2018,2,8,16,15,755.5,57.5,0.8,8.05,281.5,113.34,62.76
2018,2,8,16,30,713.0,53.0,0.7,7.5,233.0,57.07,36.4
2018,2,8,16,45,646.0,47.5,0.65,6.95,184.5,41.98,32.77
2018,2,8,17,0,579.0,42.0,0.6,6.4,136.0,37.63,28.48
2018,2,8,17,15,460.0,34.0,0.6,6.15,92.5,28.22,19.21
2018,2,8,17,30,341.0,26.0,0.6,5.9,49.0,22.02,7.54
2018,2,8,17,45,183.0,14.5,0.65,5.65,25.5,12.38,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.4,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.4,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.35,3.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,1.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.65,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.4,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.0,0.45,-0.8,15.0,76.24,0.0
2018,2,9,7,30,215.0,20.0,0.4,-0.2,30.0,193.02,0.0
2018,2,9,7,45,362.5,30.0,0.35,0.4,71.0,343.96,270.42
2018,2,9,8,0,510.0,40.0,0.3,1.0,112.0,482.53,399.32
2018,2,9,8,15,588.5,46.5,0.55,1.8,160.0,572.49,476.15
2018,2,9,8,30,667.0,53.0,0.8,2.6,208.0,658.35,546.32
2018,2,9,8,45,717.0,57.0,1.0,3.45,256.5,727.98,600.29
2018,2,9,9,0,767.0,61.0,1.2,4.3,305.0,797.35,651.83
2018,2,9,9,15,799.0,64.5,1.5,5.15,351.0,848.91,689.8
2018,2,9,9,30,831.0,68.0,1.8,6.0,397.0,898.54,725.38
2018,2,9,9,45,853.5,70.0,2.05,6.85,438.0,934.73,749.87
2018,2,9,10,0,876.0,72.0,2.3,7.7,479.0,957.16,764.24
2018,2,9,10,15,892.0,74.0,2.35,8.3,515.0,980.53,777.72
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,1000.36,788.65
2018,2,9,10,45,919.5,77.0,2.45,9.45,580.0,1010.71,793.18
2018,2,9,11,0,931.0,78.0,2.5,10.0,609.0,1017.16,795.23
2018,2,9,11,15,939.5,79.5,2.5,10.35,631.5,1017.28,793.14
2018,2,9,11,30,948.0,81.0,2.5,10.7,654.0,1013.3,788.47
2018,2,9,11,45,952.5,81.5,2.5,11.05,667.5,1000.18,777.75
2018,2,9,12,0,957.0,82.0,2.5,11.4,681.0,983.05,764.55
2018,2,9,12,15,959.0,82.0,2.5,11.6,686.5,959.14,747.25
2018,2,9,12,30,961.0,82.0,2.5,11.8,692.0,931.46,727.48
2018,2,9,12,45,934.0,89.5,2.5,12.0,680.0,884.49,694.17
2018,2,9,13,0,907.0,97.0,2.5,12.2,668.0,835.6,659.46
2018,2,9,13,15,867.0,106.5,2.55,12.3,645.0,784.26,623.28
2018,2,9,13,30,827.0,116.0,2.6,12.4,622.0,725.4,580.0
2018,2,9,13,45,841.5,108.0,2.6,12.45,609.5,685.71,549.58
2018,2,9,14,0,856.0,100.0,2.6,12.5,597.0,642.35,515.36
2018,2,9,14,15,826.5,102.0,2.6,12.45,564.5,580.55,465.95
2018,2,9,14,30,797.0,104.0,2.6,12.4,532.0,519.67,416.06
2018,2,9,14,45,843.0,88.0,2.6,12.35,516.0,477.37,378.93
2018,2,9,15,0,889.0,72.0,2.6,12.3,500.0,428.5,334.44
2018,2,9,15,15,870.0,69.0,2.35,11.95,460.0,364.19,276.7
2018,2,9,15,30,851.0,66.0,2.1,11.6,420.0,299.27,217.57
2018,2,9,15,45,823.5,63.0,1.9,11.25,375.5,234.79,159.38
2018,2,9,16,0,796.0,60.0,1.7,10.9,331.0,173.0,106.08
2018,2,9,16,15,754.0,56.5,1.6,9.8,283.0,112.5,61.77
2018,2,9,16,30,712.0,53.0,1.5,8.7,235.0,57.12,36.2
2018,2,9,16,45,645.0,47.5,1.35,7.6,186.5,41.89,32.61
2018,2,9,17,0,578.0,42.0,1.2,6.5,138.0,37.53,28.4
2018,2,9,17,15,452.0,34.5,1.3,6.1,94.0,28.54,19.57
2018,2,9,17,30,326.0,27.0,1.4,5.7,50.0,22.8,9.42
2018,2,9,17,45,175.5,15.0,1.45,5.3,26.0,12.8,0.0
2018,2,9,18,0,25.0,3.0,1.5,4.9,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,4.9,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,10,7,15,3.0,2.5,1.05,6.5,2.5,4.02,0.0
2018,2,10,7,30,6.0,5.0,1.2,6.9,5.0,9.25,0.0
2018,2,10,7,45,3.0,12.5,1.4,7.3,12.5,12.43,4.49
2018,2,10,8,0,0.0,20.0,1.6,7.7,20.0,16.47,8.5
2018,2,10,8,15,0.0,33.5,1.75,8.1,33.5,27.66,18.46
2018,2,10,8,30,0.0,47.0,1.9,8.5,47.0,38.88,28.4
2018,2,10,8,45,0.0,43.0,2.05,8.9,43.0,35.53,25.51
2018,2,10,9,0,0.0,39.0,2.2,9.3,39.0,32.21,22.57
2018,2,10,9,15,0.0,41.5,2.15,9.65,41.5,34.29,24.31
2018,2,10,9,30,0.0,44.0,2.1,10.0,44.0,36.38,26.03
2018,2,10,9,45,0.0,40.5,2.0,10.35,40.5,33.48,23.41
2018,2,10,10,0,0.0,37.0,1.9,10.7,37.0,30.59,20.82
2018,2,10,10,15,0.0,50.5,1.95,11.0,50.5,41.82,30.37
2018,2,10,10,30,0.0,64.0,2.0,11.3,64.0,53.08,39.85
2018,2,10,10,45,0.0,89.5,2.05,11.6,89.5,74.41,57.77
2018,2,10,11,0,0.0,115.0,2.1,11.9,115.0,97.52,76.98
2018,2,10,11,15,0.0,103.0,2.2,12.15,103.0,86.38,67.45
2018,2,10,11,30,0.0,91.0,2.3,12.4,91.0,75.71,58.39
2018,2,10,11,45,0.0,98.5,2.4,12.65,98.5,82.25,63.75
2018,2,10,12,0,0.0,106.0,2.5,12.9,106.0,88.84,69.13
2018,2,10,12,15,0.5,120.0,2.6,13.1,120.5,101.64,79.7
2018,2,10,12,30,1.0,134.0,2.7,13.3,135.0,114.44,90.23
2018,2,10,12,45,0.5,109.5,2.8,13.55,110.0,92.17,71.67
2018,2,10,13,0,0.0,85.0,2.9,13.8,85.0,70.71,53.79
2018,2,10,13,15,0.5,89.5,2.9,13.9,90.0,74.85,57.28
2018,2,10,13,30,1.0,94.0,2.9,14.0,95.0,78.97,60.75
2018,2,10,13,45,2.0,86.0,2.85,14.15,87.5,72.85,55.69
2018,2,10,14,0,3.0,78.0,2.8,14.3,80.0,66.66,50.58
2018,2,10,14,15,1.5,84.0,2.75,14.3,85.0,70.66,53.98
2018,2,10,14,30,0.0,90.0,2.7,14.3,90.0,74.83,57.54
2018,2,10,14,45,0.0,82.5,2.6,14.35,82.5,68.53,52.36
2018,2,10,15,0,0.0,75.0,2.5,14.4,75.0,62.24,47.19
2018,2,10,15,15,0.0,65.0,2.3,14.35,65.0,53.88,40.25
2018,2,10,15,30,0.0,55.0,2.1,14.3,55.0,45.53,33.29
2018,2,10,15,45,0.0,46.0,1.85,14.2,46.0,38.03,27.0
2018,2,10,16,0,0.0,37.0,1.6,14.1,37.0,30.55,20.66
2018,2,10,16,15,0.0,23.5,1.5,13.7,23.5,19.36,11.09
2018,2,10,16,30,0.0,10.0,1.4,13.3,10.0,8.22,1.46
2018,2,10,16,45,0.0,8.5,1.3,12.85,8.5,6.98,0.63
2018,2,10,17,0,0.0,7.0,1.2,12.4,7.0,5.74,0.0
2018,2,10,17,15,0.0,5.5,1.4,12.55,5.5,4.51,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.7,4.0,3.28,0.0
2018,2,10,17,45,0.0,2.0,1.75,12.8,2.0,1.71,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.3,16.5,2.5,4.97,0.0
2018,2,11,7,30,9.0,5.0,5.3,16.6,5.0,11.27,0.0
2018,2,11,7,45,4.5,5.5,5.35,16.7,5.5,7.87,0.68
2018,2,11,8,0,0.0,6.0,5.4,16.8,6.0,4.92,0.0
2018,2,11,8,15,0.0,8.0,5.4,16.9,8.0,6.57,0.0
2018,2,11,8,30,0.0,10.0,5.4,17.0,10.0,8.22,1.33
2018,2,11,8,45,0.0,21.5,5.35,17.15,21.5,17.71,9.43
2018,2,11,9,0,0.0,33.0,5.3,17.3,33.0,27.23,17.51
2018,2,11,9,15,0.0,39.5,5.4,17.45,39.5,32.63,22.03
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,38.04,26.52
2018,2,11,9,45,0.0,43.5,5.55,17.75,43.5,35.97,24.69
2018,2,11,10,0,0.0,41.0,5.6,17.9,41.0,33.91,22.87
2018,2,11,10,15,0.0,54.5,5.65,18.05,54.5,45.15,32.19
2018,2,11,10,30,0.0,68.0,5.7,18.2,68.0,56.42,41.46
2018,2,11,10,45,1.0,96.0,5.75,18.3,96.5,81.25,61.94
2018,2,11,11,0,2.0,124.0,5.8,18.4,125.0,107.8,83.67
2018,2,11,11,15,25.5,179.5,5.75,18.55,195.0,197.67,157.6
2018,2,11,11,30,49.0,235.0,5.7,18.7,265.0,279.06,223.18
2018,2,11,11,45,26.5,207.0,5.65,18.85,223.5,223.86,177.8
2018,2,11,12,0,4.0,179.0,5.6,19.0,182.0,159.42,124.9
2018,2,11,12,15,4.0,171.5,5.5,19.0,174.5,151.71,118.67
2018,2,11,12,30,4.0,164.0,5.4,19.0,167.0,144.22,112.58
2018,2,11,12,45,2.0,139.5,5.25,19.05,141.0,119.94,92.82
2018,2,11,13,0,0.0,115.0,5.1,19.1,115.0,96.48,73.69
2018,2,11,13,15,0.0,127.5,5.05,19.1,127.5,107.32,82.57
2018,2,11,13,30,0.0,140.0,5.0,19.1,140.0,118.13,91.42
2018,2,11,13,45,0.0,137.5,4.9,19.1,137.5,115.74,89.56
2018,2,11,14,0,0.0,135.0,4.8,19.1,135.0,113.38,87.75
2018,2,11,14,15,0.0,109.0,4.8,19.1,109.0,90.95,69.54
2018,2,11,14,30,0.0,83.0,4.8,19.1,83.0,68.96,51.6
2018,2,11,14,45,0.0,89.5,4.85,19.1,89.5,74.39,56.2
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,79.76,60.77
2018,2,11,15,15,0.0,87.0,4.85,19.0,87.0,72.21,54.69
2018,2,11,15,30,0.0,78.0,4.8,18.9,78.0,64.73,48.63
2018,2,11,15,45,0.0,68.5,4.8,18.8,68.5,56.79,42.13
2018,2,11,16,0,0.0,59.0,4.8,18.7,59.0,48.85,35.58
2018,2,11,16,15,0.0,57.5,4.75,18.5,57.5,47.61,34.61
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,46.35,33.54
2018,2,11,16,45,0.0,48.0,4.65,18.15,48.0,39.72,29.29
