Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,1023.0,79.0,4.0,10.3,806.0,1104.57,859.89
2018,3,4,11,45,1023.0,80.0,3.95,10.7,817.5,1085.45,844.43
2018,3,4,12,0,1023.0,81.0,3.9,11.1,829.0,1062.07,826.29
2018,3,4,12,15,1024.0,80.5,3.85,11.4,833.5,1033.78,805.22
2018,3,4,12,30,1025.0,80.0,3.8,11.7,838.0,1001.44,781.49
2018,3,4,12,45,1024.0,80.0,3.7,12.0,834.0,964.04,753.96
2018,3,4,13,0,1023.0,80.0,3.6,12.3,830.0,923.0,723.93
2018,3,4,13,15,1020.0,80.0,3.55,12.5,817.5,876.94,690.87
2018,3,4,13,30,1017.0,80.0,3.5,12.7,805.0,827.77,655.43
2018,3,4,13,45,1008.5,79.5,3.4,12.9,782.0,771.47,613.31
2018,3,4,14,0,1000.0,79.0,3.3,13.1,759.0,713.07,567.08
2018,3,4,14,15,990.0,78.0,3.2,13.15,729.0,651.5,517.6
2018,3,4,14,30,980.0,77.0,3.1,13.2,699.0,588.56,465.65
2018,3,4,14,45,968.0,76.0,3.05,13.2,662.5,523.64,410.75
2018,3,4,15,0,956.0,75.0,3.0,13.2,626.0,458.15,353.6
2018,3,4,15,15,936.5,73.0,2.8,13.05,581.5,388.96,291.98
2018,3,4,15,30,917.0,71.0,2.6,12.9,537.0,320.76,230.15
2018,3,4,15,45,893.5,69.5,2.4,12.8,489.0,253.4,169.53
2018,3,4,16,0,870.0,68.0,2.2,12.7,441.0,183.98,110.56
2018,3,4,16,15,838.0,64.5,1.9,11.85,389.0,118.25,64.03
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,56.45,45.4
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,49.34,39.24
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,46.39,36.62
2018,3,4,17,15,626.0,47.0,1.15,8.65,175.5,41.57,32.11
2018,3,4,17,30,548.0,41.0,1.2,7.9,123.0,33.8,24.68
2018,3,4,17,45,404.0,31.5,1.3,7.2,79.0,26.22,16.68
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,18.72,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,9.39,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,8.96,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,181.36,0.0
2018,3,5,7,15,323.5,33.5,2.2,1.0,69.0,292.8,234.0
2018,3,5,7,30,420.0,46.0,2.3,1.8,107.0,391.73,334.87
2018,3,5,7,45,548.0,50.5,2.35,2.6,163.5,513.59,440.96
2018,3,5,8,0,676.0,55.0,2.4,3.4,220.0,636.5,541.5
2018,3,5,8,15,710.0,61.0,2.4,4.05,269.5,699.08,589.72
2018,3,5,8,30,744.0,67.0,2.4,4.7,319.0,761.27,635.5
2018,3,5,8,45,758.0,74.5,2.45,5.35,365.0,806.6,666.92
2018,3,5,9,0,772.0,82.0,2.5,6.0,411.0,849.6,695.69
2018,3,5,9,15,662.0,116.5,2.4,6.45,420.5,812.15,663.57
2018,3,5,9,30,552.0,151.0,2.3,6.9,430.0,748.68,612.84
2018,3,5,9,45,503.0,181.5,2.25,7.3,451.5,743.72,606.15
2018,3,5,10,0,454.0,212.0,2.2,7.7,473.0,733.63,594.16
2018,3,5,10,15,498.0,211.0,2.1,8.05,513.5,777.62,624.81
2018,3,5,10,30,542.0,210.0,2.0,8.4,554.0,819.62,652.81
2018,3,5,10,45,576.0,209.0,1.9,8.7,588.5,848.99,671.17
2018,3,5,11,0,610.0,208.0,1.8,9.0,623.0,883.0,692.36
2018,3,5,11,15,562.5,233.5,1.65,9.3,625.0,846.78,661.77
2018,3,5,11,30,515.0,259.0,1.5,9.6,627.0,815.39,635.35
2018,3,5,11,45,530.5,258.0,1.35,9.85,643.0,815.08,632.77
2018,3,5,12,0,546.0,257.0,1.2,10.1,659.0,811.67,627.6
2018,3,5,12,15,722.5,190.0,1.1,10.3,725.5,891.85,683.49
2018,3,5,12,30,899.0,123.0,1.0,10.5,792.0,945.75,716.26
2018,3,5,12,45,931.5,110.5,0.95,10.7,800.5,917.59,695.29
2018,3,5,13,0,964.0,98.0,0.9,10.9,809.0,893.87,678.6
2018,3,5,13,15,911.0,115.0,0.75,11.0,778.5,828.14,631.92
2018,3,5,13,30,858.0,132.0,0.6,11.1,748.0,769.47,589.44
2018,3,5,13,45,755.0,163.5,0.5,11.15,694.5,687.09,528.36
2018,3,5,14,0,652.0,195.0,0.4,11.2,641.0,607.68,468.86
2018,3,5,14,15,563.5,214.5,0.35,11.25,589.0,529.43,410.19
2018,3,5,14,30,475.0,234.0,0.3,11.3,537.0,462.74,359.0
2018,3,5,14,45,513.5,209.0,0.2,11.3,520.5,425.68,328.82
2018,3,5,15,0,552.0,184.0,0.1,11.3,504.0,383.79,293.29
2018,3,5,15,15,482.0,180.5,0.25,11.25,446.0,317.57,241.0
2018,3,5,15,30,412.0,177.0,0.4,11.2,388.0,259.37,194.67
2018,3,5,15,45,564.0,135.0,0.5,11.2,395.5,229.9,162.68
2018,3,5,16,0,716.0,93.0,0.6,11.2,403.0,177.13,111.52
2018,3,5,16,15,737.0,80.5,0.65,10.55,366.5,117.85,67.69
2018,3,5,16,30,758.0,68.0,0.7,9.9,330.0,60.58,49.29
2018,3,5,16,45,710.0,62.5,0.75,9.25,277.0,53.47,43.15
2018,3,5,17,0,662.0,57.0,0.8,8.6,224.0,45.43,35.89
2018,3,5,17,15,583.5,50.0,0.9,7.65,172.5,40.32,31.14
2018,3,5,17,30,505.0,43.0,1.0,6.7,121.0,35.24,26.16
2018,3,5,17,45,367.0,33.0,1.1,5.75,78.0,27.36,17.97
2018,3,5,18,0,229.0,23.0,1.2,4.8,35.0,19.51,0.0
2018,3,5,18,15,114.5,11.5,1.2,4.8,17.5,9.82,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.55,2.5,2.13,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.7,5.0,4.1,0.0
2018,3,6,7,15,0.0,13.5,1.7,2.05,13.5,11.1,3.56
2018,3,6,7,30,0.0,22.0,1.7,2.4,22.0,18.12,10.26
2018,3,6,7,45,0.0,38.0,1.65,2.7,38.0,31.4,22.29
2018,3,6,8,0,0.0,54.0,1.6,3.0,54.0,44.93,34.49
2018,3,6,8,15,0.5,65.5,1.65,3.3,65.5,55.58,43.99
2018,3,6,8,30,1.0,77.0,1.7,3.6,77.0,66.26,53.35
2018,3,6,8,45,0.5,62.0,1.75,3.9,62.0,51.81,40.4
2018,3,6,9,0,0.0,47.0,1.8,4.2,47.0,38.88,28.82
2018,3,6,9,15,0.0,86.5,1.8,4.35,86.5,72.17,57.88
2018,3,6,9,30,0.0,126.0,1.8,4.5,126.0,109.36,89.78
2018,3,6,9,45,3.0,126.0,1.8,4.65,127.5,111.43,91.33
2018,3,6,10,0,6.0,126.0,1.8,4.8,129.0,113.84,93.26
2018,3,6,10,15,4.0,127.5,1.85,4.85,129.5,112.82,92.04
2018,3,6,10,30,2.0,129.0,1.9,4.9,130.0,111.85,90.91
2018,3,6,10,45,4.5,153.0,1.9,4.95,156.0,136.23,111.48
2018,3,6,11,0,7.0,177.0,1.9,5.0,182.0,160.68,131.87
2018,3,6,11,15,3.5,140.5,1.85,5.0,143.0,123.04,99.87
2018,3,6,11,30,0.0,104.0,1.8,5.0,104.0,87.05,69.19
2018,3,6,11,45,0.0,92.0,1.8,5.05,92.0,76.7,60.36
2018,3,6,12,0,0.0,80.0,1.8,5.1,80.0,66.66,51.76
2018,3,6,12,15,0.0,82.0,1.6,5.05,82.0,68.34,53.2
2018,3,6,12,30,0.0,84.0,1.4,5.0,84.0,70.02,54.64
2018,3,6,12,45,0.0,86.0,1.25,4.95,86.0,71.69,56.08
2018,3,6,13,0,0.0,88.0,1.1,4.9,88.0,73.36,57.52
2018,3,6,13,15,0.0,70.0,0.95,4.85,70.0,58.28,44.68
2018,3,6,13,30,0.0,52.0,0.8,4.8,52.0,43.24,31.83
2018,3,6,13,45,0.0,55.0,0.65,4.75,55.0,45.72,34.04
2018,3,6,14,0,0.0,58.0,0.5,4.7,58.0,48.21,36.25
2018,3,6,14,15,0.0,62.5,0.4,4.7,62.5,51.94,39.54
2018,3,6,14,30,0.0,67.0,0.3,4.7,67.0,55.68,42.84
2018,3,6,14,45,0.0,57.0,0.2,4.65,57.0,47.31,35.71
2018,3,6,15,0,0.0,47.0,0.1,4.6,47.0,38.96,28.58
2018,3,6,15,15,0.0,47.0,0.15,4.6,47.0,38.94,28.65
2018,3,6,15,30,0.0,47.0,0.2,4.6,47.0,38.92,28.72
2018,3,6,15,45,0.0,42.5,0.25,4.55,42.5,35.16,25.5
2018,3,6,16,0,0.0,38.0,0.3,4.5,38.0,31.41,22.28
2018,3,6,16,15,0.0,38.0,0.35,4.4,38.0,31.39,22.35
2018,3,6,16,30,0.0,38.0,0.4,4.3,38.0,31.38,23.63
2018,3,6,16,45,0.0,29.0,0.5,4.2,29.0,23.91,16.7
2018,3,6,17,0,0.0,20.0,0.6,4.1,20.0,16.46,9.73
2018,3,6,17,15,0.0,16.5,0.65,3.95,16.5,13.57,6.97
2018,3,6,17,30,0.0,13.0,0.7,3.8,13.0,10.68,4.14
2018,3,6,17,45,0.0,8.0,0.75,3.65,8.0,6.56,0.11
2018,3,6,18,0,0.0,3.0,0.8,3.5,3.0,2.46,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.5,1.5,1.28,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.15,3.5,4.1,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.4,7.0,8.32,0.0
2018,3,7,7,15,2.0,13.5,1.5,3.75,13.5,12.42,4.77
2018,3,7,7,30,0.0,20.0,1.7,4.1,20.0,16.47,8.75
2018,3,7,7,45,0.0,29.0,1.95,4.45,29.0,23.91,15.53
2018,3,7,8,0,0.0,38.0,2.2,4.8,38.0,31.38,22.25
2018,3,7,8,15,0.0,31.0,2.45,5.2,31.0,25.57,17.1
2018,3,7,8,30,0.0,24.0,2.7,5.6,24.0,19.78,11.91
2018,3,7,8,45,6.0,54.0,3.0,6.05,56.5,50.11,38.84
2018,3,7,9,0,12.0,84.0,3.3,6.5,89.0,81.42,66.18
2018,3,7,9,15,13.0,108.5,3.6,6.95,114.5,105.48,86.62
2018,3,7,9,30,14.0,133.0,3.9,7.4,140.0,129.78,106.99
2018,3,7,9,45,121.5,151.5,4.2,7.9,222.0,285.02,241.59
2018,3,7,10,0,229.0,170.0,4.5,8.4,304.0,433.95,365.74
2018,3,7,10,15,446.5,160.0,4.6,8.7,440.5,665.32,553.23
2018,3,7,10,30,664.0,150.0,4.7,9.0,577.0,884.82,718.8
2018,3,7,10,45,660.0,154.5,4.8,9.3,594.5,882.45,714.24
2018,3,7,11,0,656.0,159.0,4.9,9.6,612.0,876.88,708.94
2018,3,7,11,15,526.5,193.5,4.9,9.7,564.0,775.73,631.05
2018,3,7,11,30,397.0,228.0,4.9,9.8,516.0,665.71,543.42
2018,3,7,11,45,502.5,225.5,4.9,9.95,596.0,753.02,611.87
2018,3,7,12,0,608.0,223.0,4.9,10.1,676.0,840.67,677.88
2018,3,7,12,15,728.5,182.5,4.95,10.15,728.5,889.18,714.43
2018,3,7,12,30,849.0,142.0,5.0,10.2,781.0,921.11,737.77
2018,3,7,12,45,887.0,128.5,5.0,10.25,793.0,906.88,727.04
2018,3,7,13,0,925.0,115.0,5.0,10.3,805.0,878.91,706.54
2018,3,7,13,15,949.5,105.0,5.05,10.25,803.5,847.38,684.06
2018,3,7,13,30,974.0,95.0,5.1,10.2,802.0,810.8,657.68
2018,3,7,13,45,969.0,94.0,5.15,10.15,781.0,757.94,617.12
2018,3,7,14,0,964.0,93.0,5.2,10.1,760.0,702.77,572.8
2018,3,7,14,15,957.0,90.5,5.2,9.9,731.0,642.98,523.73
2018,3,7,14,30,950.0,88.0,5.2,9.7,702.0,581.63,471.88
2018,3,7,14,45,939.0,86.0,5.15,9.55,666.0,517.6,416.0
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,453.0,357.93
2018,3,7,15,15,913.0,82.0,5.0,9.1,588.0,386.74,297.14
2018,3,7,15,30,898.0,80.0,4.9,8.8,546.0,320.94,235.76
2018,3,7,15,45,880.0,77.0,4.75,8.5,499.5,250.87,171.41
2018,3,7,16,0,862.0,74.0,4.6,8.2,453.0,185.22,114.3
2018,3,7,16,15,830.5,70.0,4.3,7.7,400.5,119.52,67.17
2018,3,7,16,30,799.0,66.0,4.0,7.2,348.0,57.74,47.27
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.0,53.27,43.37
2018,3,7,17,0,704.0,58.0,3.3,6.2,240.0,50.51,40.87
2018,3,7,17,15,626.5,51.5,3.0,5.45,186.5,41.66,32.65
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,36.99,28.0
2018,3,7,17,45,406.5,35.0,2.35,3.9,87.0,29.08,19.9
2018,3,7,18,0,264.0,25.0,2.0,3.1,41.0,21.24,1.94
2018,3,7,18,15,132.0,12.5,2.0,3.1,20.5,10.67,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.27,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,8.22,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,18.98,10.52
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,29.77,20.65
2018,3,8,7,45,1.0,56.0,2.5,1.8,56.5,50.19,39.15
2018,3,8,8,0,2.0,76.0,2.6,2.5,77.0,70.59,57.43
2018,3,8,8,15,26.0,107.5,2.65,2.95,117.0,136.04,115.97
2018,3,8,8,30,50.0,139.0,2.7,3.4,157.0,194.16,166.83
2018,3,8,8,45,267.5,140.0,2.75,3.85,256.0,423.85,366.93
2018,3,8,9,0,485.0,141.0,2.8,4.3,355.0,654.2,554.2
2018,3,8,9,15,665.5,119.0,2.85,4.5,446.0,819.88,678.43
2018,3,8,9,30,846.0,97.0,2.9,4.7,537.0,974.3,788.96
2018,3,8,9,45,672.5,134.5,2.95,4.9,501.5,866.75,706.44
2018,3,8,10,0,499.0,172.0,3.0,5.1,466.0,731.89,603.91
2018,3,8,10,15,253.5,155.0,3.05,5.3,304.5,439.72,370.26
2018,3,8,10,30,8.0,138.0,3.1,5.5,143.0,126.13,102.69
2018,3,8,10,45,142.5,179.0,3.15,5.7,278.0,331.86,279.91
2018,3,8,11,0,277.0,220.0,3.2,5.9,413.0,529.77,440.56
2018,3,8,11,15,193.5,256.0,3.3,6.05,392.5,480.76,396.95
2018,3,8,11,30,110.0,292.0,3.4,6.2,372.0,411.03,338.15
2018,3,8,11,45,82.5,294.5,3.45,6.3,355.0,361.95,297.85
2018,3,8,12,0,55.0,297.0,3.5,6.4,338.0,333.87,274.02
2018,3,8,12,15,40.0,286.0,3.6,6.5,316.0,304.66,249.78
2018,3,8,12,30,25.0,275.0,3.7,6.6,294.0,276.64,226.44
2018,3,8,12,45,21.0,261.5,3.75,6.75,277.5,244.27,199.86
2018,3,8,13,0,17.0,248.0,3.8,6.9,261.0,226.98,185.55
2018,3,8,13,15,53.0,263.5,3.85,6.95,302.5,277.27,227.91
2018,3,8,13,30,89.0,279.0,3.9,7.0,344.0,313.0,257.7
2018,3,8,13,45,251.0,277.0,4.0,7.1,453.5,432.72,356.88
2018,3,8,14,0,413.0,275.0,4.1,7.2,563.0,522.33,428.55
2018,3,8,14,15,418.0,253.5,4.1,7.15,535.0,477.68,391.78
2018,3,8,14,30,423.0,232.0,4.1,7.1,507.0,432.04,353.94
2018,3,8,14,45,256.0,238.5,4.1,7.05,402.5,325.0,265.94
2018,3,8,15,0,89.0,245.0,4.1,7.0,298.0,237.4,194.48
2018,3,8,15,15,90.0,229.5,4.05,6.9,280.0,216.58,176.93
2018,3,8,15,30,91.0,214.0,4.0,6.8,262.0,195.75,159.05
2018,3,8,15,45,85.0,185.0,3.9,6.7,226.5,163.79,132.0
2018,3,8,16,0,79.0,156.0,3.8,6.6,191.0,133.43,106.52
2018,3,8,16,15,108.5,125.0,3.6,6.25,167.0,103.9,81.13
2018,3,8,16,30,138.0,94.0,3.4,5.9,143.0,68.89,57.7
2018,3,8,16,45,69.0,63.0,3.2,5.6,87.5,50.18,40.72
2018,3,8,17,0,0.0,32.0,3.0,5.3,32.0,26.4,18.8
2018,3,8,17,15,0.0,26.0,2.95,4.8,26.0,21.42,14.15
2018,3,8,17,30,0.0,20.0,2.9,4.3,20.0,16.46,9.4
2018,3,8,17,45,0.0,13.0,2.85,3.8,13.0,10.69,3.79
2018,3,8,18,0,0.0,6.0,2.8,3.3,6.0,4.92,0.0
2018,3,8,18,15,0.0,3.0,2.8,3.3,3.0,2.56,0.0
2018,3,8,18,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,139.0,13.0,2.05,-1.95,22.0,88.63,0.0
2018,3,9,7,0,278.0,26.0,2.3,-1.2,44.0,227.0,101.74
2018,3,9,7,15,416.5,36.5,2.5,-0.6,91.0,359.23,302.23
2018,3,9,7,30,555.0,47.0,2.7,0.0,138.0,490.84,423.56
2018,3,9,7,45,629.5,53.5,2.95,0.65,192.0,580.7,502.04
2018,3,9,8,0,704.0,60.0,3.2,1.3,246.0,667.62,574.3
2018,3,9,8,15,751.0,65.0,3.25,1.75,301.0,741.15,632.06
2018,3,9,8,30,798.0,70.0,3.3,2.2,356.0,814.99,687.56
2018,3,9,8,45,828.0,73.5,3.35,2.65,407.5,871.43,727.74
2018,3,9,9,0,858.0,77.0,3.4,3.1,459.0,926.17,765.6
2018,3,9,9,15,878.5,79.5,3.4,3.5,506.5,968.45,793.11
2018,3,9,9,30,899.0,82.0,3.4,3.9,554.0,996.79,810.07
2018,3,9,9,45,916.0,84.0,3.4,4.3,597.5,1028.54,829.46
2018,3,9,10,0,933.0,86.0,3.4,4.7,641.0,1056.84,846.2
2018,3,9,10,15,944.5,88.0,3.4,5.1,677.5,1075.84,856.32
2018,3,9,10,30,956.0,90.0,3.4,5.5,714.0,1090.81,863.77
2018,3,9,10,45,964.0,91.5,3.35,5.85,743.5,1097.44,865.23
2018,3,9,11,0,972.0,93.0,3.3,6.2,773.0,1099.78,863.96
2018,3,9,11,15,977.0,93.5,3.35,6.55,794.0,1093.59,858.0
2018,3,9,11,30,982.0,94.0,3.4,6.9,815.0,1083.09,849.32
2018,3,9,11,45,982.0,95.0,3.4,7.25,826.0,1064.01,834.43
2018,3,9,12,0,982.0,96.0,3.4,7.6,837.0,1040.85,816.93
2018,3,9,12,15,983.0,96.5,3.45,7.85,841.5,1014.07,797.76
2018,3,9,12,30,984.0,97.0,3.5,8.1,846.0,983.38,775.89
2018,3,9,12,45,974.0,99.0,3.55,8.4,837.5,941.08,745.59
2018,3,9,13,0,964.0,101.0,3.6,8.7,829.0,895.9,713.14
2018,3,9,13,15,967.0,98.0,3.65,8.9,818.0,853.13,682.49
2018,3,9,13,30,970.0,95.0,3.7,9.1,807.0,807.0,649.11
2018,3,9,13,45,964.5,93.5,3.75,9.25,785.5,753.38,608.28
2018,3,9,14,0,959.0,92.0,3.8,9.4,764.0,697.53,563.82
2018,3,9,14,15,947.5,91.0,3.8,9.5,733.0,636.73,514.19
2018,3,9,14,30,936.0,90.0,3.8,9.6,702.0,574.86,462.25
2018,3,9,14,45,922.5,89.0,3.8,9.65,665.5,511.26,407.41
2018,3,9,15,0,909.0,88.0,3.8,9.7,629.0,447.38,350.63
2018,3,9,15,15,891.0,85.5,3.7,9.6,586.0,380.71,290.23
2018,3,9,15,30,873.0,83.0,3.6,9.5,543.0,312.02,227.3
2018,3,9,15,45,848.0,80.5,3.5,9.4,494.5,245.29,166.73
2018,3,9,16,0,823.0,78.0,3.4,9.3,446.0,181.05,111.79
2018,3,9,16,15,789.5,74.0,3.0,8.65,394.0,117.72,67.22
2018,3,9,16,30,756.0,70.0,2.6,8.0,342.0,58.71,47.98
2018,3,9,16,45,707.5,65.5,2.2,7.4,289.0,55.64,45.42
2018,3,9,17,0,659.0,61.0,1.8,6.8,236.0,48.26,38.75
2018,3,9,17,15,549.0,55.0,1.75,5.9,179.0,43.88,34.68
2018,3,9,17,30,439.0,49.0,1.7,5.0,122.0,39.71,30.54
2018,3,9,17,45,328.5,38.0,1.6,4.1,81.5,31.31,22.1
2018,3,9,18,0,218.0,27.0,1.5,3.2,41.0,21.08,5.95
2018,3,9,18,15,109.0,13.5,1.5,3.2,20.5,11.52,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,8.64,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,13.98,2.5
2018,3,10,7,15,2.0,23.0,1.1,2.35,23.0,20.3,11.84
2018,3,10,7,30,0.0,32.0,1.2,2.7,32.0,26.42,17.7
2018,3,10,7,45,0.0,47.0,1.35,3.1,47.0,38.89,29.01
2018,3,10,8,0,0.0,62.0,1.5,3.5,62.0,52.56,41.24
2018,3,10,8,15,12.5,89.5,1.4,3.95,94.0,90.39,75.05
2018,3,10,8,30,25.0,117.0,1.3,4.4,126.0,141.31,119.46
2018,3,10,8,45,19.5,127.5,1.2,4.9,135.0,133.28,111.63
2018,3,10,9,0,14.0,138.0,1.1,5.4,144.0,137.22,114.19
2018,3,10,9,15,13.0,147.5,1.15,6.2,153.5,144.3,119.45
2018,3,10,9,30,12.0,157.0,1.2,7.0,163.0,151.44,124.7
2018,3,10,9,45,6.0,143.0,1.25,7.75,146.0,130.36,106.06
2018,3,10,10,0,0.0,129.0,1.3,8.5,129.0,110.33,88.46
2018,3,10,10,15,2.5,140.5,1.4,9.15,142.0,123.15,98.94
2018,3,10,10,30,5.0,152.0,1.5,9.8,155.0,135.97,109.25
2018,3,10,10,45,21.5,196.0,1.6,10.45,211.0,208.49,168.89
2018,3,10,11,0,38.0,240.0,1.7,11.1,267.0,269.69,217.74
2018,3,10,11,15,48.0,273.5,1.9,11.55,308.5,312.68,251.32
2018,3,10,11,30,58.0,307.0,2.1,12.0,350.0,354.84,283.89
2018,3,10,11,45,44.0,300.5,2.25,12.5,333.5,330.17,263.38
2018,3,10,12,0,30.0,294.0,2.4,13.0,317.0,306.33,243.8
2018,3,10,12,15,69.5,327.5,2.55,13.3,380.5,373.08,297.01
2018,3,10,12,30,109.0,361.0,2.7,13.6,444.0,436.57,346.35
2018,3,10,12,45,133.0,365.5,2.85,13.9,466.5,468.67,370.81
2018,3,10,13,0,157.0,370.0,3.0,14.2,489.0,481.95,381.07
2018,3,10,13,15,159.5,359.5,3.1,14.35,479.0,461.59,365.51
2018,3,10,13,30,162.0,349.0,3.2,14.5,469.0,440.81,349.66
2018,3,10,13,45,175.0,338.0,3.25,14.6,464.0,426.27,338.62
2018,3,10,14,0,188.0,327.0,3.3,14.7,459.0,410.22,326.16
2018,3,10,14,15,191.0,313.5,3.3,14.65,443.5,384.71,306.1
2018,3,10,14,30,194.0,300.0,3.3,14.6,428.0,358.75,285.37
2018,3,10,14,45,293.0,270.0,3.25,14.55,451.5,366.7,290.46
2018,3,10,15,0,392.0,240.0,3.2,14.5,475.0,358.28,280.74
2018,3,10,15,15,368.5,227.0,2.95,14.2,436.0,310.21,240.26
2018,3,10,15,30,345.0,214.0,2.7,13.9,397.0,264.84,201.93
2018,3,10,15,45,297.0,201.0,2.45,13.6,348.5,217.2,163.15
2018,3,10,16,0,249.0,188.0,2.2,13.3,300.0,175.69,130.92
2018,3,10,16,15,136.0,155.5,1.95,12.75,215.5,125.68,96.3
2018,3,10,16,30,23.0,123.0,1.7,12.2,131.0,93.38,77.96
2018,3,10,16,45,11.5,95.0,1.4,11.65,99.0,75.79,62.64
2018,3,10,17,0,0.0,67.0,1.1,11.1,67.0,54.63,43.81
2018,3,10,17,15,5.0,53.5,1.1,10.75,54.5,43.89,34.03
2018,3,10,17,30,10.0,40.0,1.1,10.4,42.0,33.05,23.98
2018,3,10,17,45,6.0,27.5,1.1,10.05,28.5,22.74,14.19
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,12.37,1.8
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,6.83,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.9,5.75,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.0,5.7,1.0,0.0,0.0
2018,3,11,6,45,1.0,5.5,3.15,5.65,5.5,5.25,0.0
2018,3,11,7,0,1.0,10.0,3.3,5.6,10.0,8.83,0.09
2018,3,11,7,15,0.5,16.0,3.3,5.6,16.0,13.5,5.86
2018,3,11,7,30,0.0,22.0,3.3,5.6,22.0,18.12,10.2
2018,3,11,7,45,0.0,29.5,3.3,5.65,29.5,24.32,15.85
2018,3,11,8,0,0.0,37.0,3.3,5.7,37.0,30.54,21.44
2018,3,11,8,15,0.0,41.5,3.4,5.7,41.5,34.28,24.75
2018,3,11,8,30,0.0,46.0,3.5,5.7,46.0,38.03,28.0
2018,3,11,8,45,0.0,48.0,3.55,5.75,48.0,39.7,29.38
2018,3,11,9,0,0.0,50.0,3.6,5.8,50.0,41.38,30.74
2018,3,11,9,15,0.0,69.0,3.65,5.85,69.0,57.23,44.44
2018,3,11,9,30,0.0,88.0,3.7,5.9,88.0,73.14,58.05
2018,3,11,9,45,0.0,110.0,3.7,5.95,110.0,92.99,74.94
2018,3,11,10,0,0.0,132.0,3.7,6.0,132.0,113.07,91.85
2018,3,11,10,15,0.0,133.5,3.65,6.05,133.5,114.03,92.41
2018,3,11,10,30,0.0,135.0,3.6,6.1,135.0,115.08,93.09
2018,3,11,10,45,0.0,116.0,3.6,6.1,116.0,97.72,78.21
2018,3,11,11,0,0.0,97.0,3.6,6.1,97.0,80.96,63.86
2018,3,11,11,15,0.0,102.0,3.55,6.15,102.0,85.33,67.49
2018,3,11,11,30,0.0,107.0,3.5,6.2,107.0,89.69,71.1
2018,3,11,11,45,0.0,104.5,3.5,6.25,104.5,87.51,69.18
2018,3,11,12,0,0.0,102.0,3.5,6.3,102.0,85.34,67.29
2018,3,11,12,15,1.0,121.5,3.45,6.35,122.5,103.08,82.29
2018,3,11,12,30,2.0,141.0,3.4,6.4,143.0,120.78,97.18
2018,3,11,12,45,1.0,130.5,3.4,6.45,131.5,110.61,88.55
2018,3,11,13,0,0.0,120.0,3.4,6.5,120.0,100.61,80.12
2018,3,11,13,15,0.0,105.0,3.35,6.5,105.0,87.75,69.3
2018,3,11,13,30,0.0,90.0,3.3,6.5,90.0,75.04,58.59
2018,3,11,13,45,0.0,87.0,3.25,6.45,87.0,72.5,56.52
2018,3,11,14,0,0.0,84.0,3.2,6.4,84.0,69.96,54.44
2018,3,11,14,15,0.0,73.0,3.15,6.35,73.0,60.73,46.65
2018,3,11,14,30,0.0,62.0,3.1,6.3,62.0,51.52,38.85
2018,3,11,14,45,0.0,61.0,3.05,6.25,61.0,50.66,38.21
2018,3,11,15,0,0.0,60.0,3.0,6.2,60.0,49.8,37.57
2018,3,11,15,15,0.0,57.0,2.9,6.1,57.0,47.28,35.51
2018,3,11,15,30,0.0,54.0,2.8,6.0,54.0,44.75,33.45
2018,3,11,15,45,0.0,46.0,2.65,5.9,46.0,38.08,27.75
2018,3,11,16,0,0.0,38.0,2.5,5.8,38.0,31.41,22.02
2018,3,11,16,15,0.0,30.0,2.5,5.7,30.0,24.77,16.25
2018,3,11,16,30,0.0,22.0,2.5,5.6,22.0,18.13,11.14
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,14.0,7.34
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,9.87,3.51
2018,3,11,17,15,0.0,9.5,2.4,5.3,9.5,7.8,1.56
2018,3,11,17,30,0.0,7.0,2.4,5.2,7.0,5.74,0.0
2018,3,11,17,45,0.5,6.0,2.45,5.15,6.0,4.92,0.0
2018,3,11,18,0,1.0,5.0,2.5,5.1,5.0,4.1,0.0
2018,3,11,18,15,1.0,3.0,2.5,5.1,3.0,2.56,0.0
2018,3,11,18,30,1.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,2.55,4.95,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.71,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.28,0.0
2018,3,12,7,15,0.0,6.0,3.75,0.9,6.0,4.92,0.0
2018,3,12,7,30,0.0,8.0,3.8,0.9,8.0,6.57,0.19
2018,3,12,7,45,0.0,10.0,3.9,0.95,10.0,8.21,1.73
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,9.87,3.25
2018,3,12,8,15,0.0,15.5,4.05,1.0,15.5,12.76,5.86
2018,3,12,8,30,0.0,19.0,4.1,1.0,19.0,15.66,8.45
2018,3,12,8,45,0.0,21.0,4.15,1.05,21.0,17.32,9.9
2018,3,12,9,0,0.0,23.0,4.2,1.1,23.0,18.99,11.34
2018,3,12,9,15,0.0,37.0,4.25,1.15,37.0,30.6,21.63
2018,3,12,9,30,0.0,51.0,4.3,1.2,51.0,42.26,31.86
2018,3,12,9,45,0.0,75.5,4.35,1.25,75.5,62.72,49.75
2018,3,12,10,0,0.0,100.0,4.4,1.3,100.0,83.66,67.91
2018,3,12,10,15,0.0,91.5,4.45,1.35,91.5,76.16,61.19
2018,3,12,10,30,0.0,83.0,4.5,1.4,83.0,69.08,54.89
2018,3,12,10,45,0.5,87.0,4.5,1.45,87.5,72.96,58.19
2018,3,12,11,0,1.0,91.0,4.5,1.5,92.0,76.85,61.47
2018,3,12,11,15,0.5,88.0,4.55,1.6,88.5,73.85,58.75
2018,3,12,11,30,0.0,85.0,4.6,1.7,85.0,70.86,56.05
2018,3,12,11,45,0.0,76.5,4.6,1.8,76.5,63.76,49.85
2018,3,12,12,0,0.0,68.0,4.6,1.9,68.0,56.66,43.66
2018,3,12,12,15,0.0,71.5,4.6,1.95,71.5,59.59,46.18
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,62.52,48.7
2018,3,12,12,45,0.0,77.5,4.6,2.05,77.5,64.61,50.5
2018,3,12,13,0,0.0,80.0,4.6,2.1,80.0,66.7,52.31
2018,3,12,13,15,0.0,77.5,4.55,2.15,77.5,64.59,50.51
2018,3,12,13,30,0.0,75.0,4.5,2.2,75.0,62.48,48.72
2018,3,12,13,45,0.0,74.0,4.4,2.2,74.0,61.63,48.03
2018,3,12,14,0,0.0,73.0,4.3,2.2,73.0,60.77,47.35
2018,3,12,14,15,0.0,67.0,4.2,2.25,67.0,55.73,43.04
2018,3,12,14,30,0.0,61.0,4.1,2.3,61.0,50.69,38.73
2018,3,12,14,45,0.0,61.0,4.0,2.3,61.0,50.66,38.8
2018,3,12,15,0,0.0,61.0,3.9,2.3,61.0,50.64,38.87
2018,3,12,15,15,0.0,65.0,3.7,2.35,65.0,53.95,41.88
2018,3,12,15,30,0.0,69.0,3.5,2.4,69.0,57.26,44.91
2018,3,12,15,45,0.5,76.5,3.3,2.45,76.5,63.6,50.6
2018,3,12,16,0,1.0,84.0,3.1,2.5,84.0,69.79,56.18
2018,3,12,16,15,0.5,69.5,2.85,2.55,69.5,57.66,45.66
2018,3,12,16,30,0.0,55.0,2.6,2.6,55.0,45.52,36.8
2018,3,12,16,45,0.0,46.5,2.4,2.6,46.5,38.44,30.3
2018,3,12,17,0,0.0,38.0,2.2,2.6,38.0,31.38,23.71
2018,3,12,17,15,0.0,30.5,2.1,2.3,30.5,25.15,17.84
2018,3,12,17,30,0.0,23.0,2.0,2.0,23.0,18.95,11.89
2018,3,12,17,45,0.0,13.5,1.9,1.65,13.5,11.1,4.38
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.28,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.0,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,19.0,2.4,-0.7,31.5,113.33,0.0
2018,3,13,7,0,322.0,34.0,2.6,0.0,60.0,270.76,201.06
2018,3,13,7,15,411.5,46.0,2.8,0.55,105.0,366.38,312.9
2018,3,13,7,30,501.0,58.0,3.0,1.1,150.0,466.16,404.46
2018,3,13,7,45,540.5,71.5,3.2,1.65,200.0,535.92,465.78
2018,3,13,8,0,580.0,85.0,3.4,2.2,250.0,607.26,525.11
2018,3,13,8,15,688.5,87.0,3.45,2.6,320.0,724.99,618.56
2018,3,13,8,30,797.0,89.0,3.5,3.0,390.0,846.97,710.87
2018,3,13,8,45,824.0,95.0,3.6,3.35,443.5,903.61,750.71
2018,3,13,9,0,851.0,101.0,3.7,3.7,497.0,950.86,783.09
2018,3,13,9,15,818.5,110.5,3.7,4.05,522.5,958.18,784.8
2018,3,13,9,30,786.0,120.0,3.7,4.4,548.0,952.82,777.57
2018,3,13,9,45,773.0,134.0,3.7,4.7,581.5,967.49,785.51
2018,3,13,10,0,760.0,148.0,3.7,5.0,615.0,977.83,790.19
2018,3,13,10,15,753.0,155.5,3.7,5.35,639.5,982.62,790.89
2018,3,13,10,30,746.0,163.0,3.7,5.7,664.0,983.63,789.09
2018,3,13,10,45,807.5,154.5,3.75,6.0,717.0,1032.29,822.21
2018,3,13,11,0,869.0,146.0,3.8,6.3,770.0,1068.82,846.03
2018,3,13,11,15,899.5,146.5,3.8,6.55,808.5,1088.05,857.45
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,1102.42,865.74
2018,3,13,11,45,936.0,148.0,3.85,7.05,862.0,1088.49,854.89
2018,3,13,12,0,942.0,149.0,3.9,7.3,877.0,1070.24,841.43
2018,3,13,12,15,940.0,145.5,3.9,7.45,875.0,1035.78,816.61
2018,3,13,12,30,938.0,142.0,3.9,7.6,873.0,997.71,789.37
2018,3,13,12,45,941.0,142.0,3.95,7.75,872.0,963.98,765.54
2018,3,13,13,0,944.0,142.0,4.0,7.9,871.0,926.53,738.91
2018,3,13,13,15,946.0,143.0,4.0,7.95,863.5,885.7,709.7
2018,3,13,13,30,948.0,144.0,4.0,8.0,856.0,841.49,676.79
2018,3,13,13,45,918.0,137.0,4.0,8.05,811.0,765.0,618.14
2018,3,13,14,0,888.0,130.0,4.0,8.1,766.0,689.02,558.63
2018,3,13,14,15,886.5,122.0,3.95,8.1,736.5,629.35,510.1
2018,3,13,14,30,885.0,114.0,3.9,8.1,707.0,567.9,458.56
2018,3,13,14,45,872.5,120.0,3.85,8.05,679.0,512.3,409.89
2018,3,13,15,0,860.0,126.0,3.8,8.0,651.0,456.19,359.33
2018,3,13,15,15,860.5,121.5,3.7,7.85,617.0,395.43,303.57
2018,3,13,15,30,861.0,117.0,3.6,7.7,583.0,333.51,245.81
2018,3,13,15,45,837.0,112.0,3.5,7.55,532.5,260.73,180.49
2018,3,13,16,0,813.0,107.0,3.4,7.4,482.0,194.21,124.04
2018,3,13,16,15,678.0,110.5,3.0,7.0,399.5,128.93,82.13
2018,3,13,16,30,543.0,114.0,2.6,6.6,317.0,81.94,69.3
2018,3,13,16,45,382.0,105.5,2.2,6.15,238.0,75.62,63.85
2018,3,13,17,0,221.0,97.0,1.8,5.7,159.0,71.59,60.28
2018,3,13,17,15,237.0,79.0,1.65,4.95,132.5,59.49,49.18
2018,3,13,17,30,253.0,61.0,1.5,4.2,106.0,45.82,36.36
2018,3,13,17,45,220.0,46.0,1.3,3.45,76.0,35.12,25.93
2018,3,13,18,0,187.0,31.0,1.1,2.7,46.0,24.03,12.33
2018,3,13,18,15,98.0,16.0,1.1,2.7,23.5,13.66,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.7,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.3,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,35.5,16.5,2.15,-1.55,19.0,34.05,0.0
2018,3,14,7,0,57.0,29.0,2.4,-1.1,34.0,80.19,58.89
2018,3,14,7,15,111.0,46.5,2.7,-0.65,64.5,151.59,129.14
2018,3,14,7,30,165.0,64.0,3.0,-0.2,95.0,215.24,188.68
2018,3,14,7,45,396.5,69.5,3.3,0.3,175.5,419.33,370.89
2018,3,14,8,0,628.0,75.0,3.6,0.8,256.0,635.37,552.15
2018,3,14,8,15,709.0,76.5,3.8,1.1,318.5,729.8,626.83
2018,3,14,8,30,790.0,78.0,4.0,1.4,381.0,821.02,697.35
2018,3,14,8,45,823.5,81.0,4.2,1.65,434.0,879.84,741.31
2018,3,14,9,0,857.0,84.0,4.4,1.9,487.0,937.07,783.47
2018,3,14,9,15,880.0,86.5,4.45,2.1,536.0,981.58,814.21
2018,3,14,9,30,903.0,89.0,4.5,2.3,585.0,1023.25,842.54
2018,3,14,9,45,808.0,119.5,4.6,2.45,588.0,977.46,806.38
2018,3,14,10,0,713.0,150.0,4.7,2.6,591.0,932.87,771.68
2018,3,14,10,15,543.0,198.0,4.75,2.75,545.0,807.56,674.03
2018,3,14,10,30,373.0,246.0,4.8,2.9,499.0,686.96,574.39
2018,3,14,10,45,647.5,181.0,4.85,3.05,641.0,899.4,743.86
2018,3,14,11,0,922.0,116.0,4.9,3.2,783.0,1076.07,872.92
2018,3,14,11,15,844.5,145.0,4.95,3.3,768.5,1031.32,837.94
2018,3,14,11,30,767.0,174.0,5.0,3.4,754.0,978.68,798.64
2018,3,14,11,45,853.0,148.5,5.05,3.5,803.0,1008.51,820.68
2018,3,14,12,0,939.0,123.0,5.1,3.6,852.0,1027.97,834.55
2018,3,14,12,15,868.5,151.0,5.1,3.7,828.0,975.42,794.95
2018,3,14,12,30,798.0,179.0,5.1,3.8,804.0,916.76,751.01
2018,3,14,12,45,677.5,224.5,5.1,3.95,753.0,825.82,680.22
2018,3,14,13,0,557.0,270.0,5.1,4.1,702.0,734.43,606.58
2018,3,14,13,15,723.0,203.0,5.1,4.2,754.5,774.54,640.7
2018,3,14,13,30,889.0,136.0,5.1,4.3,807.0,790.32,654.47
2018,3,14,13,45,922.5,120.5,5.1,4.45,800.5,746.74,619.08
2018,3,14,14,0,956.0,105.0,5.1,4.6,794.0,704.05,583.43
2018,3,14,14,15,956.5,100.0,5.1,4.55,766.5,646.17,534.64
2018,3,14,14,30,957.0,95.0,5.1,4.5,739.0,586.0,482.51
2018,3,14,14,45,924.5,98.0,5.05,4.45,694.0,515.7,420.5
2018,3,14,15,0,892.0,101.0,5.0,4.4,649.0,446.1,357.6
2018,3,14,15,15,894.5,94.0,4.95,4.2,612.0,382.18,297.53
2018,3,14,15,30,897.0,87.0,4.9,4.0,575.0,316.85,235.1
2018,3,14,15,45,874.0,84.0,4.8,3.8,526.0,248.46,171.57
2018,3,14,16,0,851.0,81.0,4.7,3.6,477.0,182.32,114.14
2018,3,14,16,15,820.0,77.5,4.45,3.3,424.0,117.75,68.83
2018,3,14,16,30,789.0,74.0,4.2,3.0,371.0,61.88,51.8
2018,3,14,16,45,723.5,71.0,3.95,2.65,312.5,55.0,45.64
2018,3,14,17,0,658.0,68.0,3.7,2.3,254.0,53.34,44.17
2018,3,14,17,15,597.0,59.5,3.3,1.55,201.5,47.44,38.66
2018,3,14,17,30,536.0,51.0,2.9,0.8,149.0,41.42,32.81
2018,3,14,17,45,425.5,41.5,2.45,0.1,103.0,34.25,25.55
2018,3,14,18,0,315.0,32.0,2.0,-0.6,57.0,27.11,15.6
2018,3,14,18,15,168.0,18.0,2.0,-0.6,30.0,15.36,0.0
2018,3,14,18,30,21.0,4.0,2.0,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,1.95,-1.2,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
