Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-2.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.05,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.6,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.7,-1.1,34.0,112.98,0.0
2018,3,15,7,0,302.0,34.0,3.9,-0.6,62.0,264.13,210.57
2018,3,15,7,15,409.0,45.0,4.0,0.15,109.0,365.6,316.09
2018,3,15,7,30,516.0,56.0,4.1,0.9,156.0,476.26,416.69
2018,3,15,7,45,581.5,64.0,4.2,1.7,209.0,560.14,489.0
2018,3,15,8,0,647.0,72.0,4.3,2.5,262.0,647.47,560.62
2018,3,15,8,15,692.5,77.5,4.65,3.5,315.5,717.59,616.05
2018,3,15,8,30,738.0,83.0,5.0,4.5,369.0,788.33,670.19
2018,3,15,8,45,770.5,86.5,5.4,5.5,420.5,838.68,707.15
2018,3,15,9,0,803.0,90.0,5.8,6.5,472.0,894.2,747.43
2018,3,15,9,15,830.5,91.5,5.95,7.25,520.5,940.58,779.26
2018,3,15,9,30,858.0,93.0,6.1,8.0,569.0,984.43,808.75
2018,3,15,9,45,880.5,93.0,6.25,8.75,612.5,1018.53,830.63
2018,3,15,10,0,903.0,93.0,6.4,9.5,656.0,1037.4,841.13
2018,3,15,10,15,911.0,96.0,6.35,10.1,690.5,1053.36,848.79
2018,3,15,10,30,919.0,99.0,6.3,10.7,725.0,1065.32,853.62
2018,3,15,10,45,925.0,101.0,6.3,11.3,753.0,1069.97,853.62
2018,3,15,11,0,931.0,103.0,6.3,11.9,781.0,1070.47,850.83
2018,3,15,11,15,935.0,105.0,6.3,12.4,801.5,1064.76,844.11
2018,3,15,11,30,939.0,107.0,6.3,12.9,822.0,1054.87,834.61
2018,3,15,11,45,938.5,108.5,6.25,13.4,832.5,1035.92,818.48
2018,3,15,12,0,938.0,110.0,6.2,13.9,843.0,1013.07,799.78
2018,3,15,12,15,936.5,111.5,6.2,14.2,846.0,985.48,778.78
2018,3,15,12,30,935.0,113.0,6.2,14.5,849.0,954.28,755.25
2018,3,15,12,45,932.0,113.0,6.25,14.85,843.5,916.82,727.35
2018,3,15,13,0,929.0,113.0,6.3,15.2,838.0,876.22,697.11
2018,3,15,13,15,923.5,113.5,6.25,15.35,824.5,831.2,663.59
2018,3,15,13,30,918.0,114.0,6.2,15.5,811.0,783.61,627.95
2018,3,15,13,45,866.0,129.5,6.2,15.7,773.0,721.03,577.72
2018,3,15,14,0,814.0,145.0,6.2,15.9,735.0,654.64,524.05
2018,3,15,14,15,492.0,190.0,6.15,15.9,542.5,459.44,368.61
2018,3,15,14,30,170.0,235.0,6.1,15.9,350.0,289.79,231.46
2018,3,15,14,45,229.5,237.5,6.0,15.9,384.5,307.79,244.89
2018,3,15,15,0,289.0,240.0,5.9,15.9,419.0,313.98,247.4
2018,3,15,15,15,380.0,202.0,5.7,15.75,420.5,292.71,226.1
2018,3,15,15,30,471.0,164.0,5.5,15.6,422.0,257.96,191.98
2018,3,15,15,45,565.0,140.0,5.35,15.45,423.5,225.29,158.25
2018,3,15,16,0,659.0,116.0,5.2,15.3,425.0,177.72,114.0
2018,3,15,16,15,597.0,109.0,4.9,14.85,365.0,119.91,75.5
2018,3,15,16,30,535.0,102.0,4.6,14.4,305.0,74.67,60.86
2018,3,15,16,45,535.5,89.0,4.3,13.95,267.0,66.86,54.19
2018,3,15,17,0,536.0,76.0,4.0,13.5,229.0,58.58,46.92
2018,3,15,17,15,489.0,67.0,3.85,12.85,184.5,52.78,41.72
2018,3,15,17,30,442.0,58.0,3.7,12.2,140.0,46.83,36.13
2018,3,15,17,45,334.0,45.0,3.5,11.6,95.5,36.91,26.69
2018,3,15,18,0,226.0,32.0,3.3,11.0,51.0,24.86,13.56
2018,3,15,18,15,120.0,17.0,3.3,11.0,26.5,14.51,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,15,9.5,3.0,1.65,6.25,3.0,0.0,0.0
2018,3,16,6,30,19.0,6.0,1.8,6.9,6.0,5.12,0.0
2018,3,16,6,45,108.0,23.5,2.0,7.5,33.0,111.21,0.0
2018,3,16,7,0,197.0,41.0,2.2,8.1,60.0,212.48,165.84
2018,3,16,7,15,301.0,56.0,2.45,8.7,106.0,307.07,256.7
2018,3,16,7,30,405.0,71.0,2.7,9.3,152.0,412.79,349.33
2018,3,16,7,45,477.5,80.5,2.95,9.9,203.0,496.19,420.36
2018,3,16,8,0,550.0,90.0,3.2,10.5,254.0,590.09,495.88
2018,3,16,8,15,577.5,97.5,3.35,10.9,298.5,644.72,537.59
2018,3,16,8,30,605.0,105.0,3.5,11.3,343.0,698.63,577.57
2018,3,16,8,45,590.5,119.0,3.6,11.65,376.5,720.75,592.14
2018,3,16,9,0,576.0,133.0,3.7,12.0,410.0,739.27,603.91
2018,3,16,9,15,577.0,148.0,3.75,12.35,448.0,770.27,624.74
2018,3,16,9,30,578.0,163.0,3.8,12.7,486.0,789.48,636.49
2018,3,16,9,45,676.0,149.5,3.9,13.0,554.0,889.27,707.7
2018,3,16,10,0,774.0,136.0,4.0,13.3,622.0,977.98,768.6
2018,3,16,10,15,861.0,115.0,4.0,13.55,683.5,1037.72,807.51
2018,3,16,10,30,948.0,94.0,4.0,13.8,745.0,1089.01,840.2
2018,3,16,10,45,961.5,93.5,4.0,14.1,776.0,1098.33,843.84
2018,3,16,11,0,975.0,93.0,4.0,14.4,807.0,1103.37,845.09
2018,3,16,11,15,982.0,93.0,3.95,14.6,828.5,1098.05,839.44
2018,3,16,11,30,989.0,93.0,3.9,14.8,850.0,1088.35,831.11
2018,3,16,11,45,987.0,95.0,3.9,15.05,860.5,1067.76,815.82
2018,3,16,12,0,985.0,97.0,3.9,15.3,871.0,1043.1,798.0
2018,3,16,12,15,865.0,150.0,3.85,15.5,832.0,970.12,746.69
2018,3,16,12,30,745.0,203.0,3.8,15.7,793.0,892.67,692.08
2018,3,16,12,45,875.5,144.5,3.8,15.85,834.0,908.79,703.74
2018,3,16,13,0,1006.0,86.0,3.8,16.0,875.0,910.96,704.98
2018,3,16,13,15,1005.5,84.0,3.75,16.1,862.0,864.5,671.94
2018,3,16,13,30,1005.0,82.0,3.7,16.2,849.0,814.86,636.79
2018,3,16,13,45,1002.5,80.0,3.7,16.25,827.5,760.89,597.16
2018,3,16,14,0,1000.0,78.0,3.7,16.3,806.0,704.34,553.33
2018,3,16,14,15,975.0,83.0,3.65,16.3,770.5,639.2,501.59
2018,3,16,14,30,950.0,88.0,3.6,16.3,735.0,574.16,448.51
2018,3,16,14,45,913.0,93.5,3.5,16.25,689.0,504.56,390.5
2018,3,16,15,0,876.0,99.0,3.4,16.2,643.0,435.85,331.79
2018,3,16,15,15,874.5,92.0,3.15,15.85,604.5,371.59,274.81
2018,3,16,15,30,873.0,85.0,2.9,15.5,566.0,306.47,216.05
2018,3,16,15,45,884.5,76.5,2.7,15.2,528.0,246.41,161.26
2018,3,16,16,0,896.0,68.0,2.5,14.9,490.0,180.79,105.75
2018,3,16,16,15,851.5,68.0,2.25,14.1,433.5,110.24,59.1
2018,3,16,16,30,807.0,68.0,2.0,13.3,377.0,57.19,45.57
2018,3,16,16,45,770.5,62.0,1.75,12.5,322.5,52.89,42.02
2018,3,16,17,0,734.0,56.0,1.5,11.7,268.0,48.46,38.2
2018,3,16,17,15,691.0,50.0,1.5,10.8,217.0,43.87,34.1
2018,3,16,17,30,648.0,44.0,1.5,9.9,166.0,39.23,29.73
2018,3,16,17,45,535.0,36.5,1.5,8.95,116.0,32.87,23.53
2018,3,16,18,0,422.0,29.0,1.5,8.0,66.0,24.39,13.87
2018,3,16,18,15,242.0,18.0,1.5,8.0,36.0,15.36,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.0,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.55,7.25,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.35,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,2.0,2.0,1.71,0.0
2018,3,17,6,45,9.5,12.5,1.1,2.6,13.5,15.95,0.0
2018,3,17,7,0,19.0,23.0,1.2,3.2,25.0,32.61,21.92
2018,3,17,7,15,25.5,28.0,1.15,3.95,32.5,41.12,30.99
2018,3,17,7,30,32.0,33.0,1.1,4.7,40.0,59.77,48.18
2018,3,17,7,45,29.5,44.5,1.0,5.5,52.0,61.95,50.26
2018,3,17,8,0,27.0,56.0,0.9,6.3,64.0,72.38,59.29
2018,3,17,8,15,13.5,53.0,1.0,7.25,57.0,58.18,46.11
2018,3,17,8,30,0.0,50.0,1.1,8.2,50.0,41.36,30.59
2018,3,17,8,45,124.5,116.0,1.2,9.2,176.5,241.5,204.8
2018,3,17,9,0,249.0,182.0,1.3,10.2,303.0,460.47,380.42
2018,3,17,9,15,302.5,180.5,1.6,10.9,341.5,512.52,419.71
2018,3,17,9,30,356.0,179.0,1.9,11.6,380.0,590.08,478.46
2018,3,17,9,45,197.0,177.5,2.15,12.35,290.0,408.12,333.1
2018,3,17,10,0,38.0,176.0,2.4,13.1,200.0,206.8,166.95
2018,3,17,10,15,137.5,250.5,2.75,13.0,344.5,408.96,331.69
2018,3,17,10,30,237.0,325.0,3.1,12.9,489.0,592.76,473.79
2018,3,17,10,45,332.5,310.5,3.45,12.85,550.0,690.33,548.56
2018,3,17,11,0,428.0,296.0,3.8,12.8,611.0,784.1,619.75
2018,3,17,11,15,266.0,300.5,3.85,13.0,498.0,597.77,476.36
2018,3,17,11,30,104.0,305.0,3.9,13.2,385.0,414.3,331.2
2018,3,17,11,45,67.0,298.5,3.95,13.35,350.5,347.11,277.77
2018,3,17,12,0,30.0,292.0,4.0,13.5,316.0,301.39,240.21
2018,3,17,12,15,263.0,274.0,4.05,14.1,483.5,525.84,421.53
2018,3,17,12,30,496.0,256.0,4.1,14.7,651.0,717.83,568.03
2018,3,17,12,45,713.0,180.0,4.15,15.3,744.0,810.47,637.59
2018,3,17,13,0,930.0,104.0,4.2,15.9,837.0,866.74,676.48
2018,3,17,13,15,926.5,103.5,4.15,16.4,824.0,822.31,643.07
2018,3,17,13,30,923.0,103.0,4.1,16.9,811.0,775.17,608.32
2018,3,17,13,45,917.0,102.0,4.0,17.35,789.5,723.37,567.73
2018,3,17,14,0,911.0,101.0,3.9,17.8,768.0,669.56,524.69
2018,3,17,14,15,901.0,100.0,3.8,18.05,738.5,611.68,478.03
2018,3,17,14,30,891.0,99.0,3.7,18.3,709.0,552.71,429.33
2018,3,17,14,45,810.0,120.0,3.6,18.55,653.0,479.65,368.94
2018,3,17,15,0,729.0,141.0,3.5,18.8,597.0,410.54,311.13
2018,3,17,15,15,636.5,156.5,3.35,18.8,535.5,342.46,254.57
2018,3,17,15,30,544.0,172.0,3.2,18.8,474.0,281.76,204.6
2018,3,17,15,45,514.0,163.5,3.05,18.8,429.5,228.57,159.9
2018,3,17,16,0,484.0,155.0,2.9,18.8,385.0,179.0,120.65
2018,3,17,16,15,481.0,136.5,2.6,18.2,344.0,128.22,85.36
2018,3,17,16,30,478.0,118.0,2.3,17.6,303.0,83.56,67.74
2018,3,17,16,45,512.0,96.5,2.0,17.0,268.5,72.23,58.2
2018,3,17,17,0,546.0,75.0,1.7,16.4,234.0,57.62,45.53
2018,3,17,17,15,513.0,65.0,1.65,15.65,190.5,51.06,39.77
2018,3,17,17,30,480.0,55.0,1.6,14.9,147.0,44.22,33.52
2018,3,17,17,45,368.0,44.0,1.55,14.1,101.5,35.92,25.69
2018,3,17,18,0,256.0,33.0,1.5,13.3,56.0,25.67,14.87
2018,3,17,18,15,141.5,19.5,1.5,13.3,30.5,16.64,0.0
2018,3,17,18,30,27.0,6.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,3.0,1.55,13.0,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,18,6,15,5.0,1.5,2.85,5.5,1.5,0.0,0.0
2018,3,18,6,30,10.0,3.0,2.9,5.7,3.0,7.71,0.0
2018,3,18,6,45,9.0,9.5,3.0,5.85,10.0,13.12,0.0
2018,3,18,7,0,8.0,16.0,3.1,6.0,17.0,18.48,9.91
2018,3,18,7,15,36.0,28.0,3.2,6.5,35.0,56.49,44.27
2018,3,18,7,30,64.0,40.0,3.3,7.0,53.0,91.55,76.37
2018,3,18,7,45,100.0,68.0,3.4,7.5,95.5,155.73,133.48
2018,3,18,8,0,136.0,96.0,3.5,8.0,138.0,222.18,191.35
2018,3,18,8,15,437.0,91.5,3.45,8.6,261.0,509.96,436.16
2018,3,18,8,30,738.0,87.0,3.4,9.2,384.0,794.58,655.91
2018,3,18,8,45,777.0,88.5,3.4,9.75,437.0,848.35,690.7
2018,3,18,9,0,816.0,90.0,3.4,10.3,490.0,907.62,730.31
2018,3,18,9,15,656.0,138.5,3.35,10.8,479.5,836.31,673.79
2018,3,18,9,30,496.0,187.0,3.3,11.3,469.0,737.12,596.31
2018,3,18,9,45,557.0,185.5,3.25,11.8,523.5,801.67,643.06
2018,3,18,10,0,618.0,184.0,3.2,12.3,578.0,874.49,692.49
2018,3,18,10,15,471.0,243.0,3.15,12.7,552.5,784.16,620.65
2018,3,18,10,30,324.0,302.0,3.1,13.1,527.0,676.57,535.9
2018,3,18,10,45,312.5,318.0,3.05,13.45,542.0,677.79,535.13
2018,3,18,11,0,301.0,334.0,3.0,13.8,557.0,677.14,532.35
2018,3,18,11,15,566.5,243.5,2.9,14.1,677.0,857.75,668.11
2018,3,18,11,30,832.0,153.0,2.8,14.4,797.0,1010.54,771.88
2018,3,18,11,45,906.5,123.5,2.7,14.7,835.0,1019.62,774.1
2018,3,18,12,0,981.0,94.0,2.6,15.0,873.0,1035.15,782.15
2018,3,18,12,15,985.0,93.5,2.5,15.15,878.5,1009.41,763.02
2018,3,18,12,30,989.0,93.0,2.4,15.3,884.0,979.62,741.73
2018,3,18,12,45,990.0,91.5,2.35,15.5,879.5,942.29,715.81
2018,3,18,13,0,991.0,90.0,2.3,15.7,875.0,901.38,687.49
2018,3,18,13,15,988.5,89.0,2.2,15.75,861.5,854.83,655.13
2018,3,18,13,30,986.0,88.0,2.1,15.8,848.0,805.31,620.58
2018,3,18,13,45,981.0,87.0,1.95,15.85,826.0,751.34,580.54
2018,3,18,14,0,976.0,86.0,1.8,15.9,804.0,695.08,537.12
2018,3,18,14,15,968.5,85.5,1.75,15.85,775.0,635.81,491.22
2018,3,18,14,30,961.0,85.0,1.7,15.8,746.0,574.99,442.66
2018,3,18,14,45,951.0,83.0,1.65,15.75,709.0,510.44,389.61
2018,3,18,15,0,941.0,81.0,1.6,15.7,672.0,445.24,334.21
2018,3,18,15,15,926.5,79.0,1.55,15.55,629.0,378.17,275.87
2018,3,18,15,30,912.0,77.0,1.5,15.4,586.0,311.55,216.82
2018,3,18,15,45,892.5,74.5,1.5,15.25,537.5,244.25,158.05
2018,3,18,16,0,873.0,72.0,1.5,15.1,489.0,178.6,104.57
2018,3,18,16,15,845.5,68.5,1.4,14.6,436.5,107.96,57.82
2018,3,18,16,30,818.0,65.0,1.3,14.1,384.0,54.88,43.35
2018,3,18,16,45,778.0,61.0,1.2,13.6,329.5,52.05,41.08
2018,3,18,17,0,738.0,57.0,1.1,13.1,275.0,49.22,38.67
2018,3,18,17,15,673.5,52.0,1.1,12.15,220.5,45.36,35.28
2018,3,18,17,30,609.0,47.0,1.1,11.2,166.0,38.19,28.7
2018,3,18,17,45,499.0,39.0,1.1,10.2,116.5,32.02,22.77
2018,3,18,18,0,389.0,31.0,1.1,9.2,67.0,25.94,15.72
2018,3,18,18,15,223.0,19.0,1.1,9.2,36.5,16.22,0.0
2018,3,18,18,30,57.0,7.0,1.1,9.2,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.2,8.6,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,19,6,15,0.5,2.0,1.15,7.3,2.0,0.0,0.0
2018,3,19,6,30,1.0,4.0,1.3,7.5,4.0,3.93,0.0
2018,3,19,6,45,0.5,9.0,1.4,7.75,9.0,7.68,0.0
2018,3,19,7,0,0.0,14.0,1.5,8.0,14.0,11.51,3.96
2018,3,19,7,15,3.0,25.0,1.6,8.3,25.5,22.63,14.0
2018,3,19,7,30,6.0,36.0,1.7,8.6,37.0,34.06,24.31
2018,3,19,7,45,3.0,32.5,1.8,8.9,33.0,29.11,20.01
2018,3,19,8,0,0.0,29.0,1.9,9.2,29.0,23.91,15.34
2018,3,19,8,15,0.0,33.0,2.05,9.6,33.0,27.24,18.18
2018,3,19,8,30,0.0,37.0,2.2,10.0,37.0,30.57,20.97
2018,3,19,8,45,5.5,83.5,2.3,10.45,86.0,74.59,58.96
2018,3,19,9,0,11.0,130.0,2.4,10.9,135.0,123.95,100.62
2018,3,19,9,15,72.0,191.0,2.35,11.3,231.5,261.35,216.07
2018,3,19,9,30,133.0,252.0,2.3,11.7,328.0,412.87,337.04
2018,3,19,9,45,165.5,274.0,2.25,12.1,375.5,469.27,379.39
2018,3,19,10,0,198.0,296.0,2.2,12.5,423.0,525.44,421.06
2018,3,19,10,15,148.5,305.0,2.1,12.95,403.0,482.13,384.25
2018,3,19,10,30,99.0,314.0,2.0,13.4,383.0,415.75,330.68
2018,3,19,10,45,62.0,293.0,1.95,13.85,337.0,350.47,278.42
2018,3,19,11,0,25.0,272.0,1.9,14.3,291.0,287.04,227.08
2018,3,19,11,15,61.0,316.5,1.85,14.75,364.0,367.29,289.92
2018,3,19,11,30,97.0,361.0,1.8,15.2,437.0,445.87,349.02
2018,3,19,11,45,342.5,303.0,1.75,15.7,575.5,654.48,507.73
2018,3,19,12,0,588.0,245.0,1.7,16.2,714.0,837.68,637.6
2018,3,19,12,15,746.0,182.0,1.7,16.55,780.0,898.46,677.71
2018,3,19,12,30,904.0,119.0,1.7,16.9,846.0,930.27,697.36
2018,3,19,12,45,750.5,185.0,1.7,17.25,786.0,845.57,639.17
2018,3,19,13,0,597.0,251.0,1.7,17.6,726.0,748.2,568.59
2018,3,19,13,15,371.0,313.0,1.65,17.8,606.5,585.46,449.08
2018,3,19,13,30,145.0,375.0,1.6,18.0,487.0,446.06,343.07
2018,3,19,13,45,142.0,366.0,1.55,18.2,473.5,422.88,326.23
2018,3,19,14,0,139.0,357.0,1.5,18.4,460.0,399.78,308.58
2018,3,19,14,15,128.5,342.0,1.5,18.35,434.5,367.55,284.31
2018,3,19,14,30,118.0,327.0,1.5,18.3,409.0,336.57,260.78
2018,3,19,14,45,110.5,308.5,1.5,18.3,382.0,303.05,235.04
2018,3,19,15,0,103.0,290.0,1.5,18.3,355.0,274.4,212.76
2018,3,19,15,15,59.0,233.5,1.5,18.2,270.0,206.7,160.56
2018,3,19,15,30,15.0,177.0,1.5,18.1,185.0,147.31,114.76
2018,3,19,15,45,43.0,171.5,1.5,18.0,192.5,144.07,111.4
2018,3,19,16,0,71.0,166.0,1.5,17.9,200.0,138.06,105.61
2018,3,19,16,15,61.5,158.5,1.35,17.4,185.5,123.98,95.76
2018,3,19,16,30,52.0,151.0,1.2,16.9,171.0,111.7,92.19
2018,3,19,16,45,31.0,117.0,1.05,16.45,128.5,89.18,73.04
2018,3,19,17,0,10.0,83.0,0.9,16.0,86.0,66.86,53.71
2018,3,19,17,15,5.0,67.5,0.9,15.4,69.0,54.65,43.0
2018,3,19,17,30,0.0,52.0,0.9,14.8,52.0,42.36,31.96
2018,3,19,17,45,0.0,37.5,0.9,14.25,37.5,30.77,21.31
2018,3,19,18,0,0.0,23.0,0.9,13.7,23.0,19.0,9.95
2018,3,19,18,15,0.0,12.5,0.9,13.7,12.5,10.31,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.7,2.0,1.71,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.55,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.5,2.0,1.71,0.0
2018,3,20,6,45,0.0,5.0,2.2,11.6,5.0,4.1,0.0
2018,3,20,7,0,0.0,8.0,2.6,11.7,8.0,6.56,0.0
2018,3,20,7,15,86.0,22.0,2.85,11.65,41.0,102.97,84.23
2018,3,20,7,30,172.0,36.0,3.1,11.6,74.0,189.96,161.48
2018,3,20,7,45,86.0,29.5,3.35,11.5,48.5,105.38,88.32
2018,3,20,8,0,0.0,23.0,3.6,11.4,23.0,18.95,10.82
2018,3,20,8,15,0.0,41.5,3.65,11.35,41.5,34.29,24.11
2018,3,20,8,30,0.0,60.0,3.7,11.3,60.0,49.7,37.3
2018,3,20,8,45,0.0,74.0,3.75,11.2,74.0,61.39,47.2
2018,3,20,9,0,0.0,88.0,3.8,11.1,88.0,73.31,57.2
2018,3,20,9,15,0.0,106.0,3.75,11.2,106.0,89.55,70.73
2018,3,20,9,30,0.0,124.0,3.7,11.3,124.0,105.88,84.2
2018,3,20,9,45,0.0,127.5,3.65,11.4,127.5,108.68,86.25
2018,3,20,10,0,0.0,131.0,3.6,11.5,131.0,111.56,88.4
2018,3,20,10,15,0.5,138.5,3.5,11.7,139.0,118.64,94.03
2018,3,20,10,30,1.0,146.0,3.4,11.9,147.0,125.71,99.63
2018,3,20,10,45,1.5,149.0,3.25,12.1,150.5,128.67,101.83
2018,3,20,11,0,2.0,152.0,3.1,12.3,154.0,131.64,104.05
2018,3,20,11,15,4.0,167.0,3.05,12.5,170.5,146.88,116.4
2018,3,20,11,30,6.0,182.0,3.0,12.7,187.0,162.0,128.56
2018,3,20,11,45,6.5,185.0,2.9,12.95,190.5,164.68,130.49
2018,3,20,12,0,7.0,188.0,2.8,13.2,194.0,167.3,132.4
2018,3,20,12,15,6.5,186.5,2.8,13.25,192.0,164.92,130.38
2018,3,20,12,30,6.0,185.0,2.8,13.3,190.0,162.57,128.42
2018,3,20,12,45,5.0,175.5,2.8,13.3,179.5,152.84,120.51
2018,3,20,13,0,4.0,166.0,2.8,13.3,169.0,143.28,112.77
2018,3,20,13,15,2.5,152.5,2.9,13.1,154.5,130.1,102.15
2018,3,20,13,30,1.0,139.0,3.0,12.9,140.0,117.19,91.72
2018,3,20,13,45,3.5,145.5,3.1,12.7,148.0,124.11,97.64
2018,3,20,14,0,6.0,152.0,3.2,12.5,156.0,130.68,103.26
2018,3,20,14,15,5.0,161.0,3.35,12.15,164.5,136.97,108.68
2018,3,20,14,30,4.0,170.0,3.5,11.8,173.0,143.18,114.09
2018,3,20,14,45,5.5,172.0,3.65,11.45,175.5,144.69,115.67
2018,3,20,15,0,7.0,174.0,3.8,11.1,178.0,145.84,116.98
2018,3,20,15,15,3.5,126.5,3.95,10.8,128.5,105.61,83.84
2018,3,20,15,30,0.0,79.0,4.1,10.5,79.0,65.63,50.48
2018,3,20,15,45,0.0,55.5,4.2,10.2,55.5,46.0,33.94
2018,3,20,16,0,0.0,32.0,4.3,9.9,32.0,26.45,17.25
2018,3,20,16,15,0.0,45.0,4.35,9.45,45.0,37.22,26.7
2018,3,20,16,30,0.0,58.0,4.4,9.0,58.0,48.02,38.06
2018,3,20,16,45,67.5,47.0,4.45,8.6,67.5,35.59,26.9
2018,3,20,17,0,135.0,36.0,4.5,8.2,77.0,26.01,18.21
2018,3,20,17,15,256.0,53.5,4.55,7.7,112.0,39.65,30.69
2018,3,20,17,30,377.0,71.0,4.6,7.2,147.0,53.53,43.1
2018,3,20,17,45,276.5,56.0,4.6,6.75,102.5,42.59,32.6
2018,3,20,18,0,176.0,41.0,4.6,6.3,58.0,31.46,21.04
2018,3,20,18,15,95.5,23.0,4.6,6.3,31.5,17.86,0.0
2018,3,20,18,30,15.0,5.0,4.6,6.3,5.0,4.27,0.0
2018,3,20,18,45,7.5,2.5,4.75,5.45,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.4,2.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.25,2.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.15,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.8,0.0,5.0,5.82,0.0
2018,3,21,6,45,1.5,11.0,0.8,0.2,11.0,9.9,0.67
2018,3,21,7,0,0.0,17.0,0.8,0.4,17.0,13.99,6.51
2018,3,21,7,15,0.0,26.5,0.8,0.6,26.5,21.85,13.85
2018,3,21,7,30,0.0,36.0,0.8,0.8,36.0,29.72,21.13
2018,3,21,7,45,0.0,51.0,0.8,1.0,51.0,42.2,32.42
2018,3,21,8,0,0.0,66.0,0.8,1.2,66.0,54.87,43.72
2018,3,21,8,15,4.0,98.5,0.95,1.45,100.0,89.65,74.54
2018,3,21,8,30,8.0,131.0,1.1,1.7,134.0,125.33,105.52
2018,3,21,8,45,41.5,172.0,1.25,1.9,192.5,214.3,182.7
2018,3,21,9,0,75.0,213.0,1.4,2.1,251.0,292.85,248.67
2018,3,21,9,15,98.0,238.0,1.55,2.35,292.5,342.2,288.86
2018,3,21,9,30,121.0,263.0,1.7,2.6,334.0,412.97,345.57
2018,3,21,9,45,124.5,284.0,1.85,2.85,361.0,438.74,364.81
2018,3,21,10,0,128.0,305.0,2.0,3.1,388.0,463.72,383.62
2018,3,21,10,15,181.5,320.0,2.15,3.35,445.0,531.73,437.83
2018,3,21,10,30,235.0,335.0,2.3,3.6,502.0,599.16,490.31
2018,3,21,10,45,158.5,337.5,2.45,3.85,452.0,518.75,424.61
2018,3,21,11,0,82.0,340.0,2.6,4.1,402.0,417.11,342.08
2018,3,21,11,15,65.5,339.0,2.7,4.3,389.5,394.75,323.7
2018,3,21,11,30,49.0,338.0,2.8,4.5,377.0,372.83,305.26
2018,3,21,11,45,87.5,366.5,2.95,4.75,437.0,435.26,355.92
2018,3,21,12,0,126.0,395.0,3.1,5.0,497.0,512.88,417.02
2018,3,21,12,15,206.0,392.0,3.2,5.15,559.0,573.82,466.04
2018,3,21,12,30,286.0,389.0,3.3,5.3,621.0,644.49,521.41
2018,3,21,12,45,268.0,389.5,3.4,5.5,606.0,612.39,495.69
2018,3,21,13,0,250.0,390.0,3.5,5.7,591.0,580.44,470.59
2018,3,21,13,15,276.0,377.0,3.6,5.85,595.5,570.16,463.27
2018,3,21,13,30,302.0,364.0,3.7,6.0,600.0,557.08,453.4
2018,3,21,13,45,220.0,359.0,3.8,6.1,528.5,467.68,381.85
2018,3,21,14,0,138.0,354.0,3.9,6.2,457.0,395.23,323.12
2018,3,21,14,15,77.5,281.0,3.95,6.25,338.5,281.46,230.91
2018,3,21,14,30,17.0,208.0,4.0,6.3,220.0,180.97,147.92
2018,3,21,14,45,23.5,202.0,4.05,6.35,217.5,178.22,145.91
2018,3,21,15,0,30.0,196.0,4.1,6.4,215.0,172.53,141.13
2018,3,21,15,15,51.0,200.0,4.05,6.3,230.0,178.32,145.57
2018,3,21,15,30,72.0,204.0,4.0,6.2,245.0,180.72,146.74
2018,3,21,15,45,67.5,187.5,4.0,6.1,223.5,160.05,129.33
2018,3,21,16,0,63.0,171.0,4.0,6.0,202.0,140.18,112.95
2018,3,21,16,15,81.5,163.0,3.95,5.75,198.5,128.0,103.22
2018,3,21,16,30,100.0,155.0,3.9,5.5,195.0,110.93,95.8
2018,3,21,16,45,76.0,121.5,3.8,5.25,149.5,92.66,79.54
2018,3,21,17,0,52.0,88.0,3.7,5.0,104.0,69.42,58.47
2018,3,21,17,15,60.5,77.5,3.7,4.65,92.5,59.6,49.46
2018,3,21,17,30,69.0,67.0,3.7,4.3,81.0,51.67,41.92
2018,3,21,17,45,49.0,47.5,3.7,3.95,56.0,37.34,28.29
2018,3,21,18,0,29.0,28.0,3.7,3.6,31.0,22.63,13.91
2018,3,21,18,15,19.5,16.0,3.7,3.6,17.5,13.08,0.0
2018,3,21,18,30,10.0,4.0,3.7,3.6,4.0,3.41,0.0
2018,3,21,18,45,5.0,2.0,3.8,3.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,1.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,1.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,69.0,7.5,2.1,-1.7,9.5,0.0,0.0
2018,3,22,6,30,138.0,15.0,2.4,-1.0,19.0,84.22,0.0
2018,3,22,6,45,299.0,27.0,2.7,-0.25,58.0,234.46,159.42
2018,3,22,7,0,460.0,39.0,3.0,0.5,97.0,371.09,315.01
2018,3,22,7,15,528.5,48.0,3.2,1.05,145.5,452.34,392.17
2018,3,22,7,30,597.0,57.0,3.4,1.6,194.0,538.73,468.5
2018,3,22,7,45,680.0,61.0,3.55,2.2,255.0,634.24,547.48
2018,3,22,8,0,763.0,65.0,3.7,2.8,316.0,729.51,622.6
2018,3,22,8,15,603.0,100.0,3.75,3.3,319.0,671.27,573.51
2018,3,22,8,30,443.0,135.0,3.8,3.8,322.0,584.07,500.39
2018,3,22,8,45,448.5,154.5,3.85,4.3,363.5,624.99,531.28
2018,3,22,9,0,454.0,174.0,3.9,4.8,405.0,663.96,559.21
2018,3,22,9,15,651.5,138.5,3.85,5.25,503.5,832.21,688.0
2018,3,22,9,30,849.0,103.0,3.8,5.7,602.0,989.1,799.8
2018,3,22,9,45,901.0,95.0,3.8,6.15,657.5,1030.6,825.01
2018,3,22,10,0,953.0,87.0,3.8,6.6,713.0,1081.17,857.35
2018,3,22,10,15,963.0,88.5,3.75,7.0,749.0,1097.29,864.79
2018,3,22,10,30,973.0,90.0,3.7,7.4,785.0,1109.25,869.74
2018,3,22,10,45,979.5,91.5,3.65,7.8,813.5,1113.33,869.41
2018,3,22,11,0,986.0,93.0,3.6,8.2,842.0,1113.03,866.31
2018,3,22,11,15,988.0,93.5,3.65,8.5,860.0,1102.66,857.74
2018,3,22,11,30,990.0,94.0,3.7,8.8,878.0,1088.0,846.47
2018,3,22,11,45,991.0,95.5,3.7,9.15,889.5,1069.21,831.97
2018,3,22,12,0,992.0,97.0,3.7,9.5,901.0,1046.24,814.75
2018,3,22,12,15,992.5,97.0,3.7,9.75,904.5,1017.17,793.72
2018,3,22,12,30,993.0,97.0,3.7,10.0,908.0,984.21,770.06
2018,3,22,12,45,990.0,98.0,3.75,10.2,902.0,945.55,742.85
2018,3,22,13,0,987.0,99.0,3.8,10.4,896.0,903.52,713.12
2018,3,22,13,15,980.5,98.5,3.85,10.5,879.5,854.19,678.16
2018,3,22,13,30,974.0,98.0,3.9,10.6,863.0,802.26,640.98
2018,3,22,13,45,967.0,98.0,3.95,10.7,840.5,748.12,599.35
2018,3,22,14,0,960.0,98.0,4.0,10.8,818.0,691.9,554.69
2018,3,22,14,15,951.5,97.0,4.05,10.75,788.0,632.13,506.28
2018,3,22,14,30,943.0,96.0,4.1,10.7,758.0,571.0,455.26
2018,3,22,14,45,931.0,94.5,4.15,10.65,720.5,506.78,400.12
2018,3,22,15,0,919.0,93.0,4.2,10.6,683.0,442.17,342.83
2018,3,22,15,15,903.5,91.0,4.15,10.45,639.5,375.9,282.68
2018,3,22,15,30,888.0,89.0,4.1,10.3,596.0,306.52,219.3
2018,3,22,15,45,855.0,88.0,4.1,10.1,543.5,238.45,158.73
2018,3,22,16,0,822.0,87.0,4.1,9.9,491.0,173.95,105.74
2018,3,22,16,15,806.5,81.0,3.85,9.45,442.0,110.53,64.04
2018,3,22,16,30,791.0,75.0,3.6,9.0,393.0,62.07,50.71
2018,3,22,16,45,751.0,70.0,3.3,8.6,338.5,58.76,47.96
2018,3,22,17,0,711.0,65.0,3.0,8.2,284.0,55.41,45.06
2018,3,22,17,15,649.0,58.0,2.7,7.3,228.5,46.0,36.58
2018,3,22,17,30,587.0,51.0,2.4,6.4,173.0,41.08,31.98
2018,3,22,17,45,477.5,43.0,2.1,5.5,123.0,35.05,26.12
2018,3,22,18,0,368.0,35.0,1.8,4.6,73.0,29.13,19.64
2018,3,22,18,15,222.0,22.5,1.8,4.6,41.5,19.01,0.0
2018,3,22,18,30,76.0,10.0,1.8,4.6,10.0,8.54,0.0
2018,3,22,18,45,38.0,5.0,1.8,3.9,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,57.5,8.5,1.4,-2.2,10.0,0.0,0.0
2018,3,23,6,30,115.0,17.0,1.6,-1.3,20.0,74.12,0.0
2018,3,23,6,45,262.5,30.5,1.85,-0.4,59.0,218.56,158.4
2018,3,23,7,0,410.0,44.0,2.1,0.5,98.0,344.63,292.81
2018,3,23,7,15,504.5,53.0,2.25,1.35,150.5,442.03,381.58
2018,3,23,7,30,599.0,62.0,2.4,2.2,203.0,546.56,471.33
2018,3,23,7,45,659.5,68.0,2.55,3.05,258.5,627.85,536.89
2018,3,23,8,0,720.0,74.0,2.7,3.9,314.0,711.87,601.58
2018,3,23,8,15,760.5,78.5,2.7,4.5,370.0,773.29,645.84
2018,3,23,8,30,801.0,83.0,2.7,5.1,426.0,840.95,693.28
2018,3,23,8,45,830.0,86.0,2.75,5.7,478.5,895.54,729.84
2018,3,23,9,0,859.0,89.0,2.8,6.3,531.0,948.24,764.27
2018,3,23,9,15,881.0,91.0,2.7,6.8,579.5,990.67,789.49
2018,3,23,9,30,903.0,93.0,2.6,7.3,628.0,1018.69,804.12
2018,3,23,9,45,920.0,94.0,2.5,7.75,671.5,1048.39,819.95
2018,3,23,10,0,937.0,95.0,2.4,8.2,715.0,1074.54,833.1
2018,3,23,10,15,948.0,97.0,2.4,8.6,751.5,1091.95,841.7
2018,3,23,10,30,959.0,99.0,2.4,9.0,788.0,1105.24,847.72
2018,3,23,10,45,967.0,99.5,2.4,9.4,816.5,1109.48,847.88
2018,3,23,11,0,975.0,100.0,2.4,9.8,845.0,1109.41,845.45
2018,3,23,11,15,977.5,100.5,2.5,10.1,863.0,1099.46,838.28
2018,3,23,11,30,980.0,101.0,2.6,10.4,881.0,1085.24,828.46
2018,3,23,11,45,982.5,101.5,2.7,10.7,893.0,1066.79,815.91
2018,3,23,12,0,985.0,102.0,2.8,11.0,905.0,1044.18,800.61
2018,3,23,12,15,984.5,103.0,2.85,11.25,908.0,1015.25,780.68
2018,3,23,12,30,984.0,104.0,2.9,11.5,911.0,982.5,758.16
2018,3,23,12,45,961.5,113.0,3.0,11.7,897.5,935.3,726.08
2018,3,23,13,0,939.0,122.0,3.1,11.9,884.0,885.87,692.13
2018,3,23,13,15,891.5,138.0,3.15,12.0,852.0,829.38,652.62
2018,3,23,13,30,844.0,154.0,3.2,12.1,820.0,765.47,605.11
2018,3,23,13,45,859.5,143.0,3.25,12.2,806.0,720.57,571.17
2018,3,23,14,0,875.0,132.0,3.3,12.3,792.0,671.89,533.18
2018,3,23,14,15,909.5,114.0,3.35,12.25,777.0,622.12,493.49
2018,3,23,14,30,944.0,96.0,3.4,12.2,762.0,570.27,450.32
2018,3,23,14,45,898.0,105.0,3.45,12.2,713.0,499.62,390.9
2018,3,23,15,0,852.0,114.0,3.5,12.2,664.0,430.97,331.74
2018,3,23,15,15,863.0,103.0,3.5,12.05,629.0,368.67,275.38
2018,3,23,15,30,874.0,92.0,3.5,11.9,594.0,304.07,215.92
2018,3,23,15,45,866.5,85.5,3.5,11.75,549.0,237.42,156.08
2018,3,23,16,0,859.0,79.0,3.5,11.6,504.0,171.17,101.04
2018,3,23,16,15,833.0,75.5,3.2,11.15,451.5,106.73,59.92
2018,3,23,16,30,807.0,72.0,2.9,10.7,399.0,59.87,48.38
2018,3,23,16,45,771.5,67.5,2.6,10.2,345.0,56.9,45.98
2018,3,23,17,0,736.0,63.0,2.3,9.7,291.0,53.89,43.43
2018,3,23,17,15,677.0,57.0,2.1,8.6,236.0,49.4,39.49
2018,3,23,17,30,618.0,51.0,1.9,7.5,181.0,41.2,31.97
2018,3,23,17,45,518.0,43.0,1.65,6.45,130.5,35.16,26.16
2018,3,23,18,0,418.0,35.0,1.4,5.4,80.0,29.19,19.78
2018,3,23,18,15,253.0,22.5,1.4,5.4,45.5,18.97,0.0
2018,3,23,18,30,88.0,10.0,1.4,5.4,11.0,8.54,0.0
2018,3,23,18,45,44.0,5.0,1.4,4.65,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.5,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.2,10.0,13.73,0.0
2018,3,24,6,45,6.5,21.0,1.9,0.15,21.0,23.33,12.7
2018,3,24,7,0,3.0,32.0,2.0,0.5,32.0,28.34,19.25
2018,3,24,7,15,24.0,50.0,1.95,1.1,55.5,65.56,53.37
2018,3,24,7,30,45.0,68.0,1.9,1.7,79.0,100.63,85.53
2018,3,24,7,45,108.5,97.0,1.85,2.25,131.5,198.5,173.12
2018,3,24,8,0,172.0,126.0,1.8,2.8,184.0,288.32,250.97
2018,3,24,8,15,175.0,153.0,1.8,3.65,220.5,327.62,282.14
2018,3,24,8,30,178.0,180.0,1.8,4.5,257.0,365.94,311.77
2018,3,24,8,45,146.0,199.0,1.8,5.35,267.0,360.86,304.38
2018,3,24,9,0,114.0,218.0,1.8,6.2,277.0,353.3,295.17
2018,3,24,9,15,134.0,245.0,1.65,6.7,320.5,403.78,334.31
2018,3,24,9,30,154.0,272.0,1.5,7.2,364.0,454.08,371.82
2018,3,24,9,45,105.0,270.5,1.35,7.75,335.0,379.14,309.33
2018,3,24,10,0,56.0,269.0,1.2,8.3,306.0,324.73,263.36
2018,3,24,10,15,81.0,297.0,1.1,8.45,354.0,378.53,305.67
2018,3,24,10,30,106.0,325.0,1.0,8.6,402.0,431.78,345.78
2018,3,24,10,45,84.5,307.5,0.95,8.8,370.0,386.41,309.01
2018,3,24,11,0,63.0,290.0,0.9,9.0,338.0,342.29,273.81
2018,3,24,11,15,34.0,219.5,0.85,8.8,245.5,238.36,191.46
2018,3,24,11,30,5.0,149.0,0.8,8.6,153.0,131.37,104.29
2018,3,24,11,45,2.5,113.0,0.75,8.45,115.0,97.34,76.42
2018,3,24,12,0,0.0,77.0,0.7,8.3,77.0,64.27,48.8
2018,3,24,12,15,0.0,90.5,0.6,7.85,90.5,75.63,58.47
2018,3,24,12,30,0.0,104.0,0.5,7.4,104.0,87.11,68.14
2018,3,24,12,45,0.0,94.0,0.35,6.95,94.0,78.58,61.08
2018,3,24,13,0,0.0,84.0,0.2,6.5,84.0,70.13,54.12
2018,3,24,13,15,0.0,97.5,0.25,6.2,97.5,81.47,63.79
2018,3,24,13,30,0.0,111.0,0.3,5.9,111.0,92.79,73.37
2018,3,24,13,45,0.0,93.0,0.4,5.6,93.0,77.61,60.74
2018,3,24,14,0,0.0,75.0,0.5,5.3,75.0,62.5,48.11
2018,3,24,14,15,0.0,70.5,0.6,5.05,70.5,58.7,45.03
2018,3,24,14,30,0.0,66.0,0.7,4.8,66.0,54.91,41.9
2018,3,24,14,45,0.0,58.0,0.75,4.55,58.0,48.2,36.26
2018,3,24,15,0,0.0,50.0,0.8,4.3,50.0,41.51,30.59
2018,3,24,15,15,0.5,64.5,1.0,4.15,65.0,53.73,41.29
2018,3,24,15,30,1.0,79.0,1.2,4.0,80.0,65.9,51.97
2018,3,24,15,45,0.5,55.0,1.35,3.85,55.5,45.69,34.53
2018,3,24,16,0,0.0,31.0,1.5,3.7,31.0,25.63,17.04
2018,3,24,16,15,0.0,29.0,1.6,3.5,29.0,23.95,15.65
2018,3,24,16,30,0.0,27.0,1.7,3.3,27.0,22.28,15.11
2018,3,24,16,45,15.0,41.0,1.8,3.15,45.5,34.81,26.84
2018,3,24,17,0,30.0,55.0,1.9,3.0,64.0,45.74,37.06
2018,3,24,17,15,24.0,45.0,1.95,2.7,51.5,37.73,29.61
2018,3,24,17,30,18.0,35.0,2.0,2.4,39.0,29.62,21.94
2018,3,24,17,45,13.0,27.0,2.1,2.15,29.5,22.91,15.44
2018,3,24,18,0,8.0,19.0,2.2,1.9,20.0,16.08,8.61
2018,3,24,18,15,4.0,11.0,2.2,1.9,11.5,9.29,0.0
2018,3,24,18,30,0.0,3.0,2.2,1.9,3.0,2.56,0.0
2018,3,24,18,45,0.0,1.5,2.15,1.55,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,0.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
