Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,15,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.2,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.8,16.0,50.1,0.0
2018,3,25,6,45,183.0,28.0,2.2,-0.4,50.0,172.25,134.19
2018,3,25,7,0,291.0,43.0,2.3,0.0,84.0,266.71,229.24
2018,3,25,7,15,298.5,45.5,2.25,0.3,103.5,285.07,250.07
2018,3,25,7,30,306.0,48.0,2.2,0.6,123.0,315.05,278.36
2018,3,25,7,45,153.0,59.0,2.2,0.95,96.5,195.9,172.93
2018,3,25,8,0,0.0,70.0,2.2,1.3,70.0,58.34,46.59
2018,3,25,8,15,4.0,107.0,2.3,1.6,108.5,97.51,81.37
2018,3,25,8,30,8.0,144.0,2.4,1.9,147.0,137.87,116.37
2018,3,25,8,45,50.0,184.0,2.5,2.25,209.5,234.19,200.12
2018,3,25,9,0,92.0,224.0,2.6,2.6,272.0,319.38,271.91
2018,3,25,9,15,313.0,207.0,2.7,2.95,392.0,551.5,466.32
2018,3,25,9,30,534.0,190.0,2.8,3.3,512.0,776.22,642.38
2018,3,25,9,45,733.5,142.0,2.9,3.7,615.5,937.14,758.52
2018,3,25,10,0,933.0,94.0,3.0,4.1,719.0,1068.94,849.21
2018,3,25,10,15,945.0,95.5,3.1,4.45,756.0,1086.61,858.44
2018,3,25,10,30,957.0,97.0,3.2,4.8,793.0,1100.2,866.18
2018,3,25,10,45,966.0,97.5,3.25,5.2,822.0,1105.33,867.57
2018,3,25,11,0,975.0,98.0,3.3,5.6,851.0,1106.15,866.24
2018,3,25,11,15,979.5,99.5,3.35,5.95,871.5,1099.17,859.89
2018,3,25,11,30,984.0,101.0,3.4,6.3,892.0,1087.82,850.77
2018,3,25,11,45,986.5,101.0,3.45,6.65,903.5,1068.61,836.38
2018,3,25,12,0,989.0,101.0,3.5,7.0,915.0,1045.23,819.27
2018,3,25,12,15,987.0,102.5,3.55,7.3,917.5,1015.2,797.74
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,981.42,773.61
2018,3,25,12,45,980.5,106.0,3.65,7.85,913.5,942.42,745.86
2018,3,25,13,0,976.0,108.0,3.7,8.1,907.0,900.18,715.66
2018,3,25,13,15,964.5,111.0,3.7,8.3,890.0,850.49,679.69
2018,3,25,13,30,953.0,114.0,3.7,8.5,873.0,798.58,641.44
2018,3,25,13,45,954.0,110.0,3.75,8.65,853.0,746.8,601.1
2018,3,25,14,0,955.0,106.0,3.8,8.8,833.0,692.32,557.56
2018,3,25,14,15,945.5,105.5,3.8,8.85,802.5,632.49,508.53
2018,3,25,14,30,936.0,105.0,3.8,8.9,772.0,571.42,457.02
2018,3,25,14,45,923.5,103.5,3.85,8.95,734.0,507.21,401.51
2018,3,25,15,0,911.0,102.0,3.9,9.0,696.0,442.69,344.01
2018,3,25,15,15,856.0,108.5,3.85,8.9,638.0,368.38,278.29
2018,3,25,15,30,801.0,115.0,3.8,8.8,580.0,301.48,218.54
2018,3,25,15,45,694.5,125.0,3.75,8.7,504.5,228.23,157.42
2018,3,25,16,0,588.0,135.0,3.7,8.6,429.0,172.19,115.21
2018,3,25,16,15,560.5,125.5,3.45,8.25,382.0,119.94,80.92
2018,3,25,16,30,533.0,116.0,3.2,7.9,335.0,82.25,69.1
2018,3,25,16,45,570.5,95.5,2.95,7.55,301.0,70.84,59.09
2018,3,25,17,0,608.0,75.0,2.7,7.2,267.0,57.33,46.98
2018,3,25,17,15,483.5,70.5,2.55,6.4,205.5,54.44,44.46
2018,3,25,17,30,359.0,66.0,2.4,5.6,144.0,49.64,39.97
2018,3,25,17,45,213.0,52.0,2.2,4.75,95.0,39.19,30.06
2018,3,25,18,0,67.0,38.0,2.0,3.9,46.0,29.98,20.84
2018,3,25,18,15,67.5,24.0,2.0,3.9,28.5,18.76,2.88
2018,3,25,18,30,68.0,10.0,2.0,3.9,11.0,8.54,0.0
2018,3,25,18,45,34.0,5.0,2.25,3.55,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,6,15,6.0,6.5,2.85,0.2,7.0,5.55,0.0
2018,3,26,6,30,12.0,13.0,3.0,0.4,14.0,17.84,0.0
2018,3,26,6,45,166.0,33.0,3.2,0.6,57.0,170.16,135.05
2018,3,26,7,0,320.0,53.0,3.4,0.8,100.0,299.38,257.66
2018,3,26,7,15,451.5,60.5,3.45,1.1,156.5,414.93,362.46
2018,3,26,7,30,583.0,68.0,3.5,1.4,213.0,542.85,473.66
2018,3,26,7,45,644.5,73.0,3.6,1.7,268.5,623.24,539.78
2018,3,26,8,0,706.0,78.0,3.7,2.0,324.0,706.26,605.51
2018,3,26,8,15,746.5,81.5,3.7,2.45,378.5,771.54,654.11
2018,3,26,8,30,787.0,85.0,3.7,2.9,433.0,831.69,697.26
2018,3,26,8,45,818.0,87.0,3.65,3.3,485.5,886.26,734.83
2018,3,26,9,0,849.0,89.0,3.6,3.7,538.0,939.09,770.19
2018,3,26,9,15,871.5,90.5,3.6,4.15,586.0,980.9,796.96
2018,3,26,9,30,894.0,92.0,3.6,4.6,634.0,1008.42,813.1
2018,3,26,9,45,913.0,91.5,3.6,5.05,677.0,1037.98,830.74
2018,3,26,10,0,932.0,91.0,3.6,5.5,720.0,1064.1,845.84
2018,3,26,10,15,942.5,92.0,3.55,5.95,755.0,1079.62,853.05
2018,3,26,10,30,953.0,93.0,3.5,6.4,790.0,1091.06,857.59
2018,3,26,10,45,961.0,93.5,3.5,6.85,818.0,1095.17,857.67
2018,3,26,11,0,969.0,94.0,3.5,7.3,846.0,1095.0,855.04
2018,3,26,11,15,973.5,94.0,3.4,7.7,865.5,1086.42,846.06
2018,3,26,11,30,978.0,94.0,3.3,8.1,885.0,1073.56,834.41
2018,3,26,11,45,981.5,94.5,3.25,8.45,897.0,1056.01,820.38
2018,3,26,12,0,985.0,95.0,3.2,8.8,909.0,1034.27,803.67
2018,3,26,12,15,985.5,94.5,3.1,9.1,911.5,1004.62,781.36
2018,3,26,12,30,986.0,94.0,3.0,9.4,914.0,971.15,756.58
2018,3,26,12,45,985.0,93.0,2.9,9.7,908.0,932.22,728.07
2018,3,26,13,0,984.0,92.0,2.8,10.0,902.0,889.9,697.2
2018,3,26,13,15,979.5,92.0,2.8,10.15,887.0,842.64,663.87
2018,3,26,13,30,975.0,92.0,2.8,10.3,872.0,792.62,628.29
2018,3,26,13,45,969.5,91.0,2.8,10.5,849.5,738.47,586.81
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,682.15,542.32
2018,3,26,14,15,956.0,89.0,2.8,10.7,796.5,622.5,494.37
2018,3,26,14,30,948.0,88.0,2.8,10.7,766.0,561.46,443.74
2018,3,26,14,45,936.0,86.5,2.85,10.7,728.0,497.09,388.93
2018,3,26,15,0,924.0,85.0,2.9,10.7,690.0,432.35,331.97
2018,3,26,15,15,908.0,83.5,2.85,10.6,646.5,366.25,272.38
2018,3,26,15,30,892.0,82.0,2.8,10.5,603.0,300.83,212.67
2018,3,26,15,45,870.5,80.5,2.8,10.4,554.5,235.31,154.3
2018,3,26,16,0,849.0,79.0,2.8,10.3,506.0,166.17,97.82
2018,3,26,16,15,821.5,76.0,2.55,10.0,454.0,102.84,58.4
2018,3,26,16,30,794.0,73.0,2.3,9.7,402.0,60.29,48.92
2018,3,26,16,45,718.0,73.0,2.05,9.35,340.0,60.53,49.4
2018,3,26,17,0,642.0,73.0,1.8,9.0,278.0,56.03,45.48
2018,3,26,17,15,488.0,64.0,1.65,8.1,203.0,49.18,39.4
2018,3,26,17,30,334.0,55.0,1.5,7.2,128.0,41.55,32.39
2018,3,26,17,45,354.0,44.0,1.35,6.3,102.0,34.99,26.14
2018,3,26,18,0,374.0,33.0,1.2,5.4,76.0,27.03,18.22
2018,3,26,18,15,234.0,22.5,1.2,5.4,44.5,18.67,4.29
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,10.24,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.71,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.28,0.0
2018,3,27,6,45,0.0,7.0,1.9,2.05,7.0,5.74,0.0
2018,3,27,7,0,0.0,10.0,2.0,2.3,10.0,8.21,1.56
2018,3,27,7,15,1.0,21.5,1.95,2.7,22.0,18.38,10.77
2018,3,27,7,30,2.0,33.0,1.9,3.1,34.0,28.69,20.1
2018,3,27,7,45,2.0,42.5,1.9,3.55,43.5,36.66,27.21
2018,3,27,8,0,2.0,52.0,1.9,4.0,53.0,44.65,34.21
2018,3,27,8,15,1.0,49.0,1.85,4.5,49.5,41.39,31.12
2018,3,27,8,30,0.0,46.0,1.8,5.0,46.0,38.05,27.97
2018,3,27,8,45,0.0,52.0,1.75,5.5,52.0,43.06,32.19
2018,3,27,9,0,0.0,58.0,1.7,6.0,58.0,48.08,36.36
2018,3,27,9,15,0.0,85.0,1.6,6.5,85.0,70.66,55.61
2018,3,27,9,30,0.0,112.0,1.5,7.0,112.0,94.45,75.58
2018,3,27,9,45,6.5,163.0,1.45,7.5,167.5,147.9,120.37
2018,3,27,10,0,13.0,214.0,1.4,8.0,223.0,202.73,165.11
2018,3,27,10,15,11.0,195.5,1.4,8.4,203.5,181.86,147.22
2018,3,27,10,30,9.0,177.0,1.4,8.8,184.0,161.88,130.39
2018,3,27,10,45,21.5,241.0,1.4,9.2,258.0,250.47,202.22
2018,3,27,11,0,34.0,305.0,1.4,9.6,332.0,327.36,262.26
2018,3,27,11,15,40.5,329.0,1.5,9.7,361.5,355.64,283.79
2018,3,27,11,30,47.0,353.0,1.6,9.8,391.0,383.05,304.79
2018,3,27,11,45,36.5,334.0,1.7,9.9,364.0,349.16,278.01
2018,3,27,12,0,26.0,315.0,1.8,10.0,337.0,316.48,252.3
2018,3,27,12,15,39.0,340.5,1.9,10.05,373.0,349.64,278.75
2018,3,27,12,30,52.0,366.0,2.0,10.1,409.0,381.16,303.39
2018,3,27,12,45,46.5,341.0,2.1,10.15,379.5,347.21,276.91
2018,3,27,13,0,41.0,316.0,2.2,10.2,350.0,314.48,251.46
2018,3,27,13,15,26.0,267.0,2.3,10.35,288.5,254.15,203.52
2018,3,27,13,30,11.0,218.0,2.4,10.5,227.0,191.27,152.86
2018,3,27,13,45,22.0,248.5,2.45,10.65,265.5,228.27,183.14
2018,3,27,14,0,33.0,279.0,2.5,10.8,304.0,257.52,206.64
2018,3,27,14,15,271.0,249.0,2.55,10.8,444.5,369.01,297.26
2018,3,27,14,30,509.0,219.0,2.6,10.8,585.0,447.45,356.69
2018,3,27,14,45,654.0,172.0,2.65,10.8,618.0,439.9,346.35
2018,3,27,15,0,799.0,125.0,2.7,10.8,651.0,414.63,319.52
2018,3,27,15,15,624.0,159.0,2.7,10.75,554.0,328.79,249.18
2018,3,27,15,30,449.0,193.0,2.7,10.7,457.0,262.86,197.11
2018,3,27,15,45,285.5,199.0,2.7,10.65,362.0,202.94,152.54
2018,3,27,16,0,122.0,205.0,2.7,10.6,267.0,165.67,129.32
2018,3,27,16,15,81.0,180.5,2.55,10.45,220.0,138.25,109.98
2018,3,27,16,30,40.0,156.0,2.4,10.3,173.0,115.44,97.86
2018,3,27,16,45,55.5,126.0,2.25,10.1,146.0,95.83,80.8
2018,3,27,17,0,71.0,96.0,2.1,9.9,119.0,72.93,60.51
2018,3,27,17,15,158.5,81.5,1.85,9.5,120.5,60.8,49.67
2018,3,27,17,30,246.0,67.0,1.6,9.1,122.0,49.56,39.38
2018,3,27,17,45,156.5,54.0,1.35,8.65,85.5,41.48,31.72
2018,3,27,18,0,67.0,41.0,1.1,8.2,49.0,32.16,22.56
2018,3,27,18,15,34.5,24.0,1.1,8.2,28.0,19.14,5.66
2018,3,27,18,30,2.0,7.0,1.1,8.2,7.0,5.97,0.0
2018,3,27,18,45,1.0,3.5,1.15,7.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,32.0,10.0,2.6,6.4,11.5,23.55,0.0
2018,3,28,6,30,64.0,20.0,2.6,6.6,23.0,68.56,0.8
2018,3,28,6,45,191.5,37.0,2.6,6.8,63.5,189.31,151.43
2018,3,28,7,0,319.0,54.0,2.6,7.0,104.0,299.12,252.37
2018,3,28,7,15,412.0,64.0,2.7,7.5,154.5,388.75,331.99
2018,3,28,7,30,505.0,74.0,2.8,8.0,205.0,493.08,420.44
2018,3,28,7,45,557.0,83.5,2.85,8.5,258.0,568.18,480.87
2018,3,28,8,0,609.0,93.0,2.9,9.0,311.0,645.57,540.18
2018,3,28,8,15,601.0,107.5,3.1,9.8,350.5,679.1,563.54
2018,3,28,8,30,593.0,122.0,3.3,10.6,390.0,709.49,584.1
2018,3,28,8,45,437.0,172.5,3.5,11.4,382.0,634.14,521.29
2018,3,28,9,0,281.0,223.0,3.7,12.2,374.0,535.29,438.6
2018,3,28,9,15,295.5,242.5,3.85,12.95,413.5,575.59,468.2
2018,3,28,9,30,310.0,262.0,4.0,13.7,453.0,614.89,495.86
2018,3,28,9,45,338.0,276.0,4.1,14.45,496.5,660.06,527.86
2018,3,28,10,0,366.0,290.0,4.2,15.2,540.0,704.17,558.5
2018,3,28,10,15,401.5,293.5,4.35,15.8,580.0,742.5,585.66
2018,3,28,10,30,437.0,297.0,4.5,16.4,620.0,799.68,625.78
2018,3,28,10,45,437.0,308.0,4.65,16.95,641.0,805.97,628.32
2018,3,28,11,0,437.0,319.0,4.8,17.5,662.0,809.66,629.37
2018,3,28,11,15,453.5,320.5,4.85,17.85,684.0,817.72,634.17
2018,3,28,11,30,470.0,322.0,4.9,18.2,706.0,822.89,636.91
2018,3,28,11,45,555.0,287.0,5.0,18.55,746.0,854.74,661.23
2018,3,28,12,0,640.0,252.0,5.1,18.9,786.0,885.47,684.22
2018,3,28,12,15,582.0,282.0,5.15,19.05,769.0,833.61,644.85
2018,3,28,12,30,524.0,312.0,5.2,19.2,752.0,786.26,608.81
2018,3,28,12,45,425.0,345.0,5.25,19.3,700.5,707.09,548.66
2018,3,28,13,0,326.0,378.0,5.3,19.4,649.0,623.32,484.66
2018,3,28,13,15,260.5,387.0,5.25,19.35,601.0,560.37,436.32
2018,3,28,13,30,195.0,396.0,5.2,19.3,553.0,493.48,384.67
2018,3,28,13,45,151.0,378.5,5.15,19.25,498.0,433.07,338.13
2018,3,28,14,0,107.0,361.0,5.1,19.2,443.0,371.82,290.62
2018,3,28,14,15,172.5,345.0,5.0,19.15,472.0,388.69,304.08
2018,3,28,14,30,238.0,329.0,4.9,19.1,501.0,392.85,306.65
2018,3,28,14,45,250.0,314.5,4.85,19.05,487.0,368.22,286.31
2018,3,28,15,0,262.0,300.0,4.8,19.0,473.0,339.42,262.24
2018,3,28,15,15,196.5,282.0,4.7,19.0,407.0,282.7,217.54
2018,3,28,15,30,131.0,264.0,4.6,19.0,341.0,234.65,180.5
2018,3,28,15,45,73.5,215.5,4.5,19.0,258.0,179.38,138.27
2018,3,28,16,0,16.0,167.0,4.4,19.0,175.0,134.44,104.75
2018,3,28,16,15,8.0,132.0,4.1,18.8,136.0,106.0,82.34
2018,3,28,16,30,0.0,97.0,3.8,18.6,97.0,79.02,63.46
2018,3,28,16,45,1.0,91.0,3.5,18.35,91.5,73.94,59.31
2018,3,28,17,0,2.0,85.0,3.2,18.1,86.0,68.76,54.96
2018,3,28,17,15,1.5,79.0,2.9,17.55,79.5,63.43,50.4
2018,3,28,17,30,1.0,73.0,2.6,17.0,73.0,57.9,45.44
2018,3,28,17,45,0.5,53.5,2.35,16.45,53.5,42.89,31.92
2018,3,28,18,0,0.0,34.0,2.1,15.9,34.0,27.72,18.06
2018,3,28,18,15,2.5,20.5,2.1,15.9,20.5,16.84,4.84
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,5.97,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,7.0,9.5,2.0,12.15,10.0,11.4,0.0
2018,3,29,6,30,14.0,19.0,2.2,12.6,20.0,26.78,2.77
2018,3,29,6,45,22.5,38.0,2.4,13.0,41.0,56.91,41.07
2018,3,29,7,0,31.0,57.0,2.6,13.4,62.0,83.12,65.11
2018,3,29,7,15,48.0,79.0,2.7,13.9,90.0,119.69,97.29
2018,3,29,7,30,65.0,101.0,2.8,14.4,118.0,157.02,129.55
2018,3,29,7,45,204.5,114.0,2.9,14.85,185.0,308.55,258.44
2018,3,29,8,0,344.0,127.0,3.0,15.3,252.0,462.55,383.78
2018,3,29,8,15,378.5,143.5,3.15,16.0,300.5,523.7,429.91
2018,3,29,8,30,413.0,160.0,3.3,16.7,349.0,585.73,475.84
2018,3,29,8,45,342.0,193.0,3.45,17.4,361.0,550.15,444.42
2018,3,29,9,0,271.0,226.0,3.6,18.1,373.0,528.8,423.86
2018,3,29,9,15,243.0,253.5,3.85,18.75,393.5,537.15,427.36
2018,3,29,9,30,215.0,281.0,4.1,19.4,414.0,521.13,412.61
2018,3,29,9,45,241.0,298.5,4.35,20.0,457.0,566.31,445.72
2018,3,29,10,0,267.0,316.0,4.6,20.6,500.0,632.94,493.78
2018,3,29,10,15,316.5,317.5,4.75,21.0,545.5,682.28,529.79
2018,3,29,10,30,366.0,319.0,4.9,21.4,591.0,730.56,564.68
2018,3,29,10,45,352.0,337.5,5.05,21.75,607.0,731.13,563.13
2018,3,29,11,0,338.0,356.0,5.2,22.1,623.0,729.59,560.39
2018,3,29,11,15,301.0,372.5,5.25,22.35,614.5,700.98,537.51
2018,3,29,11,30,264.0,389.0,5.3,22.6,606.0,671.32,514.03
2018,3,29,11,45,279.0,390.5,5.4,22.8,622.5,675.71,517.2
2018,3,29,12,0,294.0,392.0,5.5,23.0,639.0,677.99,518.71
2018,3,29,12,15,205.0,398.5,5.5,23.15,571.0,572.63,439.07
2018,3,29,12,30,116.0,405.0,5.5,23.3,503.0,488.51,374.17
2018,3,29,12,45,178.5,403.0,5.55,23.45,552.5,529.0,405.9
2018,3,29,13,0,241.0,401.0,5.6,23.6,602.0,564.05,432.75
2018,3,29,13,15,202.5,394.5,5.55,23.65,561.5,512.35,393.21
2018,3,29,13,30,164.0,388.0,5.5,23.7,521.0,463.52,355.89
2018,3,29,13,45,134.5,373.0,5.5,23.75,480.0,416.66,320.18
2018,3,29,14,0,105.0,358.0,5.5,23.8,439.0,367.53,282.57
2018,3,29,14,15,149.0,346.0,5.45,23.7,456.5,375.71,289.15
2018,3,29,14,30,193.0,334.0,5.4,23.6,474.0,373.54,287.12
2018,3,29,14,45,177.0,311.5,5.35,23.5,435.0,331.66,254.41
2018,3,29,15,0,161.0,289.0,5.3,23.4,396.0,292.06,223.3
2018,3,29,15,15,215.0,264.5,5.1,23.1,398.0,275.58,208.39
2018,3,29,15,30,269.0,240.0,4.9,22.8,400.0,250.42,185.58
2018,3,29,15,45,373.5,202.5,4.65,22.45,405.0,220.56,156.56
2018,3,29,16,0,478.0,165.0,4.4,22.1,410.0,174.32,115.94
2018,3,29,16,15,396.0,154.0,4.25,21.7,343.0,124.93,86.33
2018,3,29,16,30,314.0,143.0,4.1,21.3,276.0,101.63,82.1
2018,3,29,16,45,325.5,110.0,3.95,20.95,231.5,76.81,61.13
2018,3,29,17,0,337.0,77.0,3.8,20.6,187.0,55.7,43.05
2018,3,29,17,15,380.0,71.0,3.75,20.2,174.0,52.62,40.46
2018,3,29,17,30,423.0,65.0,3.7,19.8,161.0,50.99,38.93
2018,3,29,17,45,355.0,54.5,3.7,19.4,120.5,41.63,30.45
2018,3,29,18,0,287.0,44.0,3.7,19.0,80.0,33.9,23.05
2018,3,29,18,15,175.0,29.0,3.7,19.0,47.5,22.49,9.09
2018,3,29,18,30,63.0,14.0,3.7,19.0,15.0,11.95,0.0
2018,3,29,18,45,31.5,7.0,3.8,18.6,7.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,10.0,10.5,3.55,15.9,11.0,13.66,0.0
2018,3,30,6,30,20.0,21.0,3.5,15.9,22.0,32.72,9.49
2018,3,30,6,45,57.5,40.5,3.5,15.9,49.0,90.35,68.42
2018,3,30,7,0,95.0,60.0,3.5,15.9,76.0,138.42,111.67
2018,3,30,7,15,138.0,80.5,3.6,16.05,113.0,194.74,161.07
2018,3,30,7,30,181.0,101.0,3.7,16.2,150.0,269.11,224.21
2018,3,30,7,45,141.5,120.0,3.8,16.35,163.5,251.23,208.78
2018,3,30,8,0,102.0,139.0,3.9,16.5,177.0,244.09,201.47
2018,3,30,8,15,108.5,165.0,4.0,16.7,210.5,281.87,231.71
2018,3,30,8,30,115.0,191.0,4.1,16.9,244.0,319.29,260.97
2018,3,30,8,45,126.5,217.5,4.2,17.1,282.0,361.52,293.76
2018,3,30,9,0,138.0,244.0,4.3,17.3,320.0,403.51,325.83
2018,3,30,9,15,196.5,261.5,4.3,17.5,379.0,479.76,385.46
2018,3,30,9,30,255.0,279.0,4.3,17.7,438.0,579.1,460.67
2018,3,30,9,45,224.5,300.0,4.25,17.95,446.5,550.7,436.27
2018,3,30,10,0,194.0,321.0,4.2,18.2,455.0,541.84,427.01
2018,3,30,10,15,151.5,338.5,4.2,18.4,446.5,515.04,404.14
2018,3,30,10,30,109.0,356.0,4.2,18.6,438.0,465.17,364.19
2018,3,30,10,45,85.5,356.5,4.2,18.8,422.0,437.1,341.46
2018,3,30,11,0,62.0,357.0,4.2,19.0,406.0,409.27,318.85
2018,3,30,11,15,65.5,370.0,4.25,19.25,423.0,421.98,328.03
2018,3,30,11,30,69.0,383.0,4.3,19.5,440.0,434.03,336.57
2018,3,30,11,45,69.0,388.5,4.3,19.7,446.0,434.23,336.13
2018,3,30,12,0,69.0,394.0,4.3,19.9,452.0,434.0,335.45
2018,3,30,12,15,77.5,400.0,4.35,20.05,465.5,441.52,341.07
2018,3,30,12,30,86.0,406.0,4.4,20.2,479.0,447.95,345.87
2018,3,30,12,45,60.0,373.0,4.4,20.35,423.5,387.25,299.27
2018,3,30,13,0,34.0,340.0,4.4,20.5,368.0,329.7,254.85
2018,3,30,13,15,39.5,344.0,4.35,20.45,376.5,332.56,257.37
2018,3,30,13,30,45.0,348.0,4.3,20.4,385.0,334.53,259.05
2018,3,30,13,45,72.0,333.0,4.2,20.35,390.0,333.39,258.77
2018,3,30,14,0,99.0,318.0,4.1,20.3,395.0,335.22,260.56
2018,3,30,14,15,101.5,308.5,4.1,20.1,385.0,318.27,247.56
2018,3,30,14,30,104.0,299.0,4.1,19.9,375.0,300.98,234.16
2018,3,30,14,45,155.0,285.0,4.05,19.7,392.0,301.16,233.81
2018,3,30,15,0,206.0,271.0,4.0,19.5,409.0,295.23,227.66
2018,3,30,15,15,354.5,236.0,4.15,19.15,455.0,296.92,224.19
2018,3,30,15,30,503.0,201.0,4.3,18.8,501.0,279.3,202.78
2018,3,30,15,45,509.0,181.5,4.45,18.4,464.0,227.84,158.98
2018,3,30,16,0,515.0,162.0,4.6,18.0,427.0,175.8,117.51
2018,3,30,16,15,521.5,142.5,4.65,17.4,387.5,123.36,83.42
2018,3,30,16,30,528.0,123.0,4.7,16.8,348.0,86.39,70.32
2018,3,30,16,45,488.0,111.5,4.75,16.2,298.0,79.53,64.72
2018,3,30,17,0,448.0,100.0,4.8,15.6,248.0,72.42,58.74
2018,3,30,17,15,407.0,85.5,4.55,14.85,201.5,62.94,50.52
2018,3,30,17,30,366.0,71.0,4.3,14.1,155.0,53.1,41.76
2018,3,30,17,45,233.0,57.0,4.0,13.35,105.5,42.8,32.32
2018,3,30,18,0,100.0,43.0,3.7,12.6,56.0,33.13,23.13
2018,3,30,18,15,73.5,27.0,3.7,12.6,34.0,21.11,9.24
2018,3,30,18,30,47.0,11.0,3.7,12.6,12.0,9.39,0.0
2018,3,30,18,45,23.5,5.5,3.45,11.55,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,143.5,15.5,1.4,2.25,24.5,80.8,0.0
2018,3,31,6,30,272.0,28.0,1.6,3.0,47.0,199.86,112.66
2018,3,31,6,45,408.0,37.5,1.8,3.75,94.0,315.75,261.31
2018,3,31,7,0,544.0,47.0,2.0,4.5,141.0,435.79,369.45
2018,3,31,7,15,617.5,54.5,2.0,5.4,196.0,523.09,444.61
2018,3,31,7,30,691.0,62.0,2.0,6.3,251.0,615.64,518.42
2018,3,31,7,45,736.5,66.5,2.0,7.25,307.0,681.96,567.44
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,755.18,619.31
2018,3,31,8,15,814.0,75.5,2.0,8.9,418.5,817.37,661.26
2018,3,31,8,30,846.0,80.0,2.0,9.6,474.0,878.63,701.13
2018,3,31,8,45,868.5,83.0,2.05,10.3,526.0,927.89,731.85
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,974.81,760.4
2018,3,31,9,15,909.5,88.0,2.05,11.45,626.0,1002.95,775.06
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,1038.54,794.78
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,1065.53,808.24
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,1088.79,819.22
2018,3,31,10,15,966.5,93.0,1.85,13.25,794.0,1102.99,824.76
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,1113.0,827.78
2018,3,31,10,45,981.0,94.5,1.7,14.0,855.0,1113.55,823.88
2018,3,31,11,0,986.0,95.0,1.6,14.4,881.0,1109.76,817.47
2018,3,31,11,15,990.5,95.5,1.6,14.65,900.5,1101.11,810.43
2018,3,31,11,30,995.0,96.0,1.6,14.9,920.0,1088.09,800.86
2018,3,31,11,45,998.0,96.0,1.6,15.2,931.5,1068.76,787.3
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,1045.22,771.25
2018,3,31,12,15,1000.0,95.5,1.7,15.65,943.5,1013.42,751.91
2018,3,31,12,30,999.0,95.0,1.8,15.8,944.0,977.85,729.94
2018,3,31,12,45,997.5,94.5,1.9,16.0,937.5,938.26,704.9
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,895.26,677.22
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,847.92,646.96
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,797.68,614.04
2018,3,31,13,45,983.0,91.5,2.4,16.4,877.0,741.21,572.81
2018,3,31,14,0,976.0,90.0,2.5,16.5,852.0,682.73,528.75
2018,3,31,14,15,943.5,99.0,2.55,16.5,813.0,617.57,478.01
2018,3,31,14,30,911.0,108.0,2.6,16.5,774.0,553.28,426.38
2018,3,31,14,45,913.0,101.0,2.65,16.45,741.0,492.41,375.64
2018,3,31,15,0,915.0,94.0,2.7,16.4,708.0,429.71,321.49
2018,3,31,15,15,913.0,88.0,2.7,16.3,668.0,364.94,264.08
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,299.25,205.12
2018,3,31,15,45,868.5,84.0,2.65,16.05,571.0,231.49,147.38
2018,3,31,16,0,826.0,86.0,2.6,15.9,514.0,162.57,94.07
2018,3,31,16,15,822.0,78.5,2.35,15.5,468.0,98.8,55.92
2018,3,31,16,30,818.0,71.0,2.1,15.1,422.0,58.78,46.49
2018,3,31,16,45,781.0,67.5,1.85,14.7,367.0,56.54,44.78
2018,3,31,17,0,744.0,64.0,1.6,14.3,312.0,54.31,42.98
2018,3,31,17,15,689.0,58.5,1.5,13.3,256.5,50.27,39.56
2018,3,31,17,30,634.0,53.0,1.4,12.3,201.0,42.44,32.58
2018,3,31,17,45,543.5,45.5,1.3,11.3,149.0,36.86,27.38
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,31.31,21.89
2018,3,31,18,15,296.0,26.5,1.2,10.3,58.0,22.03,10.67
2018,3,31,18,30,139.0,15.0,1.2,10.3,19.0,12.8,0.0
2018,3,31,18,45,69.5,7.5,1.25,9.55,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.65,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,84.0,15.5,1.6,5.65,21.5,52.83,0.0
2018,4,1,6,30,159.0,29.0,1.8,6.4,41.0,146.82,91.43
2018,4,1,6,45,237.5,43.0,2.0,7.1,77.0,221.81,182.3
2018,4,1,7,0,316.0,57.0,2.2,7.8,113.0,299.47,253.23
2018,4,1,7,15,396.5,68.5,2.1,8.45,163.0,383.08,325.95
2018,4,1,7,30,477.0,80.0,2.0,9.1,213.0,479.89,405.87
2018,4,1,7,45,385.5,100.5,1.95,9.75,222.5,448.42,378.09
2018,4,1,8,0,294.0,121.0,1.9,10.4,232.0,393.72,331.46
2018,4,1,8,15,265.0,142.5,1.95,11.05,253.5,404.07,337.77
2018,4,1,8,30,236.0,164.0,2.0,11.7,275.0,410.97,340.57
2018,4,1,8,45,439.5,155.0,2.05,12.35,389.5,614.32,500.68
2018,4,1,9,0,643.0,146.0,2.1,13.0,504.0,817.02,647.12
2018,4,1,9,15,692.5,144.5,2.1,13.55,558.5,876.96,684.29
2018,4,1,9,30,742.0,143.0,2.1,14.1,613.0,935.41,720.95
2018,4,1,9,45,775.0,141.0,2.15,14.65,659.0,974.69,744.43
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,1003.81,761.05
2018,4,1,10,15,804.0,147.5,2.2,15.8,733.5,1011.27,762.55
2018,4,1,10,30,800.0,156.0,2.2,16.4,762.0,1014.74,761.8
2018,4,1,10,45,806.0,160.0,2.25,17.0,788.0,1019.77,762.89
2018,4,1,11,0,812.0,164.0,2.3,17.6,814.0,1020.9,761.51
2018,4,1,11,15,743.0,200.0,2.3,17.9,805.5,985.9,736.75
2018,4,1,11,30,674.0,236.0,2.3,18.2,797.0,938.28,703.81
2018,4,1,11,45,541.5,301.0,2.3,18.55,755.0,851.6,640.6
2018,4,1,12,0,409.0,366.0,2.3,18.9,713.0,756.46,571.11
2018,4,1,12,15,387.5,377.5,2.3,19.05,707.0,730.31,552.33
2018,4,1,12,30,366.0,389.0,2.3,19.2,701.0,703.27,532.29
2018,4,1,12,45,355.5,390.5,2.3,19.4,692.0,675.48,511.98
2018,4,1,13,0,345.0,392.0,2.3,19.6,683.0,646.95,491.03
2018,4,1,13,15,315.5,392.0,2.3,19.7,655.0,602.17,458.22
2018,4,1,13,30,286.0,392.0,2.3,19.8,627.0,558.83,426.25
2018,4,1,13,45,240.0,384.5,2.3,19.85,578.0,493.83,378.13
2018,4,1,14,0,194.0,377.0,2.3,19.9,529.0,440.63,338.19
2018,4,1,14,15,156.5,363.0,2.25,19.9,482.5,391.41,300.95
2018,4,1,14,30,119.0,349.0,2.2,19.9,436.0,346.36,266.64
2018,4,1,14,45,128.0,333.5,2.15,19.9,423.0,324.9,250.01
2018,4,1,15,0,137.0,318.0,2.1,19.9,410.0,302.43,232.12
2018,4,1,15,15,137.5,297.0,2.0,19.95,384.5,272.42,208.17
2018,4,1,15,30,138.0,276.0,1.9,20.0,359.0,242.67,184.29
2018,4,1,15,45,91.0,241.0,1.8,20.0,294.0,198.77,151.42
2018,4,1,16,0,44.0,206.0,1.7,20.0,229.0,159.55,122.78
2018,4,1,16,15,30.0,169.5,1.5,19.65,184.5,128.36,99.34
2018,4,1,16,30,16.0,133.0,1.3,19.3,140.0,105.12,85.48
2018,4,1,16,45,46.5,130.0,1.1,18.9,146.5,98.66,80.35
2018,4,1,17,0,77.0,127.0,0.9,18.5,153.0,95.42,77.86
2018,4,1,17,15,116.0,107.5,0.95,17.95,139.0,79.85,64.58
2018,4,1,17,30,155.0,88.0,1.0,17.4,125.0,64.93,51.56
2018,4,1,17,45,124.5,67.5,1.05,16.9,92.5,51.76,39.72
2018,4,1,18,0,94.0,47.0,1.1,16.4,60.0,36.67,25.93
2018,4,1,18,15,54.5,29.0,1.1,16.4,35.5,22.98,11.5
2018,4,1,18,30,15.0,11.0,1.1,16.4,11.0,9.39,0.0
2018,4,1,18,45,7.5,5.5,1.15,15.7,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,52.5,15.5,1.6,10.85,19.5,38.01,0.0
2018,4,2,6,30,99.0,29.0,1.7,11.4,37.0,104.97,68.16
2018,4,2,6,45,165.5,46.5,1.8,11.95,71.5,171.24,138.18
2018,4,2,7,0,232.0,64.0,1.9,12.5,106.0,255.12,211.8
2018,4,2,7,15,275.5,81.0,1.8,13.3,147.0,316.15,264.03
2018,4,2,7,30,319.0,98.0,1.7,14.1,188.0,380.72,316.86
2018,4,2,7,45,379.5,110.5,1.65,14.85,239.5,455.97,376.26
2018,4,2,8,0,440.0,123.0,1.6,15.6,291.0,535.15,436.02
2018,4,2,8,15,484.0,134.0,1.65,16.35,343.5,601.49,484.04
2018,4,2,8,30,528.0,145.0,1.7,17.1,396.0,669.09,531.37
2018,4,2,8,45,629.5,133.5,1.7,17.8,464.0,773.69,602.74
2018,4,2,9,0,731.0,122.0,1.7,18.5,532.0,872.28,666.6
2018,4,2,9,15,751.5,125.5,1.65,19.0,577.0,911.35,688.13
2018,4,2,9,30,772.0,129.0,1.6,19.5,622.0,940.77,703.48
2018,4,2,9,45,781.5,134.0,1.5,20.0,659.5,965.13,714.69
2018,4,2,10,0,791.0,139.0,1.4,20.5,697.0,986.02,723.5
2018,4,2,10,15,800.0,142.5,1.35,20.9,729.5,1001.17,729.64
2018,4,2,10,30,809.0,146.0,1.3,21.3,762.0,1012.57,733.51
2018,4,2,10,45,749.0,176.5,1.25,21.7,761.5,987.71,714.63
2018,4,2,11,0,689.0,207.0,1.2,22.1,761.0,950.68,688.66
2018,4,2,11,15,629.0,242.5,1.2,22.35,757.0,914.33,663.79
2018,4,2,11,30,569.0,278.0,1.2,22.6,753.0,870.83,633.24
2018,4,2,11,45,423.5,343.5,1.2,22.85,699.5,778.74,568.35
2018,4,2,12,0,278.0,409.0,1.2,23.1,646.0,675.78,495.57
2018,4,2,12,15,235.5,413.0,1.25,23.15,614.0,610.95,451.57
2018,4,2,12,30,193.0,417.0,1.3,23.2,582.0,564.02,418.58
2018,4,2,12,45,189.5,403.0,1.35,23.25,564.5,534.79,398.63
2018,4,2,13,0,186.0,389.0,1.4,23.3,547.0,505.57,378.29
2018,4,2,13,15,346.0,348.0,1.45,23.3,635.5,584.69,437.59
2018,4,2,13,30,506.0,307.0,1.5,23.3,724.0,647.32,482.65
2018,4,2,13,45,411.0,320.0,1.55,23.35,653.0,562.95,421.32
2018,4,2,14,0,316.0,333.0,1.6,23.4,582.0,482.06,362.59
2018,4,2,14,15,235.5,334.5,1.65,23.35,516.0,414.65,312.98
2018,4,2,14,30,155.0,336.0,1.7,23.3,450.0,353.5,267.51
2018,4,2,14,45,122.0,290.0,1.75,23.2,377.0,288.94,219.3
2018,4,2,15,0,89.0,244.0,1.8,23.1,304.0,229.53,174.34
2018,4,2,15,15,91.0,230.5,1.7,22.9,288.5,210.29,159.23
2018,4,2,15,30,93.0,217.0,1.6,22.7,273.0,190.86,143.72
2018,4,2,15,45,118.0,216.0,1.45,22.5,281.5,183.82,137.04
2018,4,2,16,0,143.0,215.0,1.3,22.3,290.0,172.59,127.71
2018,4,2,16,15,171.5,193.0,1.15,21.9,274.0,144.95,108.13
2018,4,2,16,30,200.0,171.0,1.0,21.5,258.0,122.18,98.99
2018,4,2,16,45,257.0,144.5,0.85,21.1,241.5,102.07,82.45
2018,4,2,17,0,314.0,118.0,0.7,20.7,225.0,86.16,69.2
2018,4,2,17,15,295.0,102.5,0.65,20.35,189.0,75.84,60.49
2018,4,2,17,30,276.0,87.0,0.6,20.0,153.0,65.14,51.2
2018,4,2,17,45,172.0,65.0,0.55,19.65,102.5,49.27,37.15
2018,4,2,18,0,68.0,43.0,0.5,19.3,52.0,33.96,23.37
2018,4,2,18,15,40.0,27.0,0.5,19.3,31.5,21.63,10.73
2018,4,2,18,30,12.0,11.0,0.5,19.3,11.0,9.39,0.0
2018,4,2,18,45,6.0,5.5,0.45,18.75,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,6,15,11.5,7.5,2.0,7.85,8.5,11.84,0.0
2018,4,3,6,30,23.0,15.0,1.9,8.0,17.0,30.06,17.02
2018,4,3,6,45,119.0,39.0,1.85,8.15,60.0,130.21,106.25
2018,4,3,7,0,215.0,63.0,1.8,8.3,103.0,227.86,192.73
2018,4,3,7,15,134.0,57.5,1.65,8.5,85.0,169.61,144.03
2018,4,3,7,30,53.0,52.0,1.5,8.7,67.0,94.98,78.8
2018,4,3,7,45,26.5,68.5,1.3,8.95,76.0,83.33,67.95
2018,4,3,8,0,0.0,85.0,1.1,9.2,85.0,71.94,56.89
2018,4,3,8,15,1.5,113.5,0.95,9.55,114.0,100.05,80.69
2018,4,3,8,30,3.0,142.0,0.8,9.9,143.0,128.48,104.19
2018,4,3,8,45,4.0,154.5,0.6,10.2,156.5,140.28,113.36
2018,4,3,9,0,5.0,167.0,0.4,10.5,170.0,152.19,122.48
2018,4,3,9,15,3.0,165.5,0.35,10.85,167.5,147.57,117.97
2018,4,3,9,30,1.0,164.0,0.3,11.2,165.0,143.27,113.86
2018,4,3,9,45,6.5,192.0,0.25,11.6,197.0,174.62,138.89
2018,4,3,10,0,12.0,220.0,0.2,12.0,229.0,206.11,163.31
2018,4,3,10,15,26.5,265.5,0.35,12.45,285.5,282.99,223.32
2018,4,3,10,30,41.0,311.0,0.5,12.9,342.0,343.68,269.22
2018,4,3,10,45,225.5,314.0,0.7,13.3,495.0,572.71,443.83
2018,4,3,11,0,410.0,317.0,0.9,13.7,648.0,775.24,587.65
2018,4,3,11,15,504.5,298.5,1.05,14.25,715.5,840.78,631.79
2018,4,3,11,30,599.0,280.0,1.2,14.8,783.0,901.16,673.52
2018,4,3,11,45,536.0,312.5,1.4,15.3,766.5,855.43,641.38
2018,4,3,12,0,473.0,345.0,1.6,15.8,750.0,808.29,608.81
2018,4,3,12,15,464.5,349.5,1.75,16.4,748.0,784.22,592.27
2018,4,3,12,30,456.0,354.0,1.9,17.0,746.0,758.35,573.98
2018,4,3,12,45,469.5,343.5,2.1,17.6,745.0,735.94,558.84
2018,4,3,13,0,483.0,333.0,2.3,18.2,744.0,710.92,541.41
2018,4,3,13,15,580.0,282.5,2.45,18.6,768.0,711.11,543.34
2018,4,3,13,30,677.0,232.0,2.6,19.0,792.0,704.39,539.39
2018,4,3,13,45,551.5,278.5,2.75,19.4,726.5,619.44,475.23
2018,4,3,14,0,426.0,325.0,2.9,19.8,661.0,545.41,418.64
2018,4,3,14,15,423.0,312.0,2.9,19.85,635.5,502.11,385.61
2018,4,3,14,30,420.0,299.0,2.9,19.9,610.0,458.56,351.47
2018,4,3,14,45,441.0,276.0,2.95,20.0,588.5,417.77,318.44
2018,4,3,15,0,462.0,253.0,3.0,20.1,567.0,374.33,282.19
2018,4,3,15,15,468.0,233.5,2.7,20.0,534.5,326.16,241.38
2018,4,3,15,30,474.0,214.0,2.4,19.9,502.0,277.22,199.57
2018,4,3,15,45,394.5,214.0,2.05,19.8,441.0,225.58,159.86
2018,4,3,16,0,315.0,214.0,1.7,19.7,380.0,187.02,133.45
2018,4,3,16,15,324.5,188.0,1.45,19.55,344.0,143.91,104.79
2018,4,3,16,30,334.0,162.0,1.2,19.4,308.0,113.36,92.37
2018,4,3,16,45,289.0,145.5,0.9,19.3,260.0,103.04,83.9
2018,4,3,17,0,244.0,129.0,0.6,19.2,212.0,92.4,74.96
2018,4,3,17,15,126.5,105.0,0.65,18.85,147.5,78.56,63.21
2018,4,3,17,30,9.0,81.0,0.7,18.5,83.0,63.96,50.5
2018,4,3,17,45,4.5,59.5,0.75,18.15,60.5,47.57,35.95
2018,4,3,18,0,0.0,38.0,0.8,17.8,38.0,30.98,21.02
2018,4,3,18,15,4.5,24.0,0.8,17.8,24.0,19.73,9.68
2018,4,3,18,30,9.0,10.0,0.8,17.8,10.0,8.54,0.0
2018,4,3,18,45,4.5,5.0,0.9,17.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,4.95,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.05,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.1,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
