Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,15,0.0,0.0,4.85,16.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.75,16.8,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.7,16.8,2.0,0.0,0.0
2018,4,4,6,15,2.0,9.0,4.6,16.9,9.0,8.63,0.0
2018,4,4,6,30,0.0,16.0,4.5,17.0,16.0,13.18,4.19
2018,4,4,6,45,1.5,32.5,4.4,17.1,33.0,27.75,17.3
2018,4,4,7,0,3.0,49.0,4.3,17.2,50.0,44.14,31.55
2018,4,4,7,15,15.5,57.5,4.25,17.3,62.0,64.71,49.58
2018,4,4,7,30,28.0,66.0,4.2,17.4,74.0,81.98,64.7
2018,4,4,7,45,143.5,88.0,4.15,17.5,142.5,223.39,185.86
2018,4,4,8,0,259.0,110.0,4.1,17.6,211.0,349.61,290.81
2018,4,4,8,15,281.0,145.0,4.2,17.35,269.0,419.42,345.84
2018,4,4,8,30,303.0,180.0,4.3,17.1,327.0,488.83,399.63
2018,4,4,8,45,224.5,212.5,4.4,16.9,327.5,461.84,375.06
2018,4,4,9,0,146.0,245.0,4.5,16.7,328.0,408.26,330.03
2018,4,4,9,15,203.0,268.0,4.7,16.45,393.5,489.85,395.13
2018,4,4,9,30,260.0,291.0,4.9,16.2,459.0,594.04,475.63
2018,4,4,9,45,284.5,305.5,5.15,15.95,499.5,634.96,506.79
2018,4,4,10,0,309.0,320.0,5.4,15.7,540.0,674.89,537.39
2018,4,4,10,15,268.0,332.5,5.4,15.7,530.0,644.57,512.08
2018,4,4,10,30,227.0,345.0,5.4,15.7,520.0,590.83,469.7
2018,4,4,10,45,181.5,360.5,5.4,15.7,503.0,556.44,441.42
2018,4,4,11,0,136.0,376.0,5.4,15.7,486.0,521.32,412.48
2018,4,4,11,15,212.0,385.5,5.4,15.6,562.0,600.51,474.75
2018,4,4,11,30,288.0,395.0,5.4,15.5,638.0,694.96,546.57
2018,4,4,11,45,345.0,384.0,5.4,15.4,678.5,726.2,570.72
2018,4,4,12,0,402.0,373.0,5.4,15.3,719.0,753.57,592.08
2018,4,4,12,15,294.5,399.0,5.4,15.3,653.0,663.74,522.0
2018,4,4,12,30,187.0,425.0,5.4,15.3,587.0,564.59,444.61
2018,4,4,12,45,252.5,408.5,5.4,15.25,625.0,602.69,475.3
2018,4,4,13,0,318.0,392.0,5.4,15.2,663.0,621.97,491.08
2018,4,4,13,15,353.0,375.5,5.35,15.2,672.0,612.3,483.99
2018,4,4,13,30,388.0,359.0,5.3,15.2,681.0,598.9,473.88
2018,4,4,13,45,325.0,367.5,5.3,15.2,632.5,538.39,426.18
2018,4,4,14,0,262.0,376.0,5.3,15.2,584.0,482.79,382.13
2018,4,4,14,15,248.5,360.0,5.25,15.3,551.5,440.35,348.44
2018,4,4,14,30,235.0,344.0,5.2,15.4,519.0,397.74,314.22
2018,4,4,14,45,268.0,321.0,5.2,15.5,511.0,374.8,294.78
2018,4,4,15,0,301.0,298.0,5.2,15.6,503.0,346.54,270.16
2018,4,4,15,15,281.5,282.5,5.15,15.45,465.0,303.55,234.46
2018,4,4,15,30,262.0,267.0,5.1,15.3,427.0,263.02,200.84
2018,4,4,15,45,423.0,207.0,5.05,15.1,441.5,224.99,162.19
2018,4,4,16,0,584.0,147.0,5.0,14.9,456.0,169.73,111.28
2018,4,4,16,15,563.5,135.5,4.85,14.45,409.5,117.22,79.7
2018,4,4,16,30,543.0,124.0,4.7,14.0,363.0,86.84,71.43
2018,4,4,16,45,605.5,101.0,4.5,13.55,335.5,74.06,60.49
2018,4,4,17,0,668.0,78.0,4.3,13.1,308.0,59.31,47.61
2018,4,4,17,15,638.0,71.0,4.1,12.4,260.5,55.15,44.07
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,50.85,40.22
2018,4,4,17,45,517.0,55.5,3.65,10.95,160.0,44.81,34.59
2018,4,4,18,0,426.0,47.0,3.4,10.2,107.0,38.8,28.66
2018,4,4,18,15,281.0,33.5,3.4,10.2,66.0,28.04,17.04
2018,4,4,18,30,136.0,20.0,3.4,10.2,25.0,17.07,0.0
2018,4,4,18,45,68.0,10.0,3.45,9.25,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.05,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,157.0,21.5,1.35,1.05,34.5,92.76,0.0
2018,4,5,6,30,283.0,37.0,1.6,1.8,63.0,227.9,177.37
2018,4,5,6,45,393.5,48.0,1.85,2.5,110.5,318.4,269.25
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,424.33,363.94
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,507.5,435.61
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,595.06,506.85
2018,4,5,7,45,680.5,83.0,2.1,4.7,321.0,664.4,559.39
2018,4,5,8,0,722.0,90.0,2.1,5.2,376.0,734.72,610.58
2018,4,5,8,15,663.5,109.5,1.95,5.7,400.5,734.65,605.71
2018,4,5,8,30,605.0,129.0,1.8,6.2,425.0,727.13,595.76
2018,4,5,8,45,611.0,143.0,1.65,6.7,468.0,766.38,620.63
2018,4,5,9,0,617.0,157.0,1.5,7.2,511.0,803.11,642.32
2018,4,5,9,15,659.5,159.0,1.45,7.75,564.5,859.54,678.4
2018,4,5,9,30,702.0,161.0,1.4,8.3,618.0,914.38,712.13
2018,4,5,9,45,793.0,143.0,1.3,8.8,688.5,984.72,754.7
2018,4,5,10,0,884.0,125.0,1.2,9.3,759.0,1062.59,800.32
2018,4,5,10,15,893.5,127.0,1.25,9.75,793.0,1076.86,806.63
2018,4,5,10,30,903.0,129.0,1.3,10.2,827.0,1073.39,802.57
2018,4,5,10,45,909.0,131.5,1.3,10.65,854.0,1076.34,802.11
2018,4,5,11,0,915.0,134.0,1.3,11.1,881.0,1075.15,799.06
2018,4,5,11,15,918.0,135.5,1.35,11.5,899.0,1065.8,792.1
2018,4,5,11,30,921.0,137.0,1.4,11.9,917.0,1052.39,782.77
2018,4,5,11,45,920.5,139.0,1.45,12.3,926.0,1032.1,769.11
2018,4,5,12,0,920.0,141.0,1.5,12.7,935.0,1008.02,753.09
2018,4,5,12,15,923.0,139.0,1.6,13.0,937.5,979.7,735.35
2018,4,5,12,30,926.0,137.0,1.7,13.3,940.0,947.75,715.04
2018,4,5,12,45,928.0,134.5,1.75,13.65,934.5,910.99,690.54
2018,4,5,13,0,930.0,132.0,1.8,14.0,929.0,870.91,663.64
2018,4,5,13,15,829.0,177.5,1.85,14.2,879.0,800.48,614.26
2018,4,5,13,30,728.0,223.0,1.9,14.4,829.0,729.62,561.89
2018,4,5,13,45,751.0,205.5,1.95,14.6,816.5,687.55,531.33
2018,4,5,14,0,774.0,188.0,2.0,14.8,804.0,641.49,496.52
2018,4,5,14,15,769.0,180.5,2.0,14.85,773.5,584.59,452.31
2018,4,5,14,30,764.0,173.0,2.0,14.9,743.0,526.73,406.04
2018,4,5,14,45,810.5,148.5,2.05,15.0,727.0,478.94,365.46
2018,4,5,15,0,857.0,124.0,2.1,15.1,711.0,423.12,316.46
2018,4,5,15,15,835.5,122.5,2.1,15.05,665.5,358.25,260.04
2018,4,5,15,30,814.0,121.0,2.1,15.0,620.0,295.05,204.59
2018,4,5,15,45,788.5,117.0,2.05,14.95,569.5,231.17,150.3
2018,4,5,16,0,763.0,113.0,2.0,14.9,519.0,164.03,98.57
2018,4,5,16,15,732.5,109.5,1.85,14.55,468.0,105.41,66.01
2018,4,5,16,30,702.0,106.0,1.7,14.2,417.0,76.62,62.31
2018,4,5,16,45,655.0,101.0,1.6,13.9,362.0,74.51,60.77
2018,4,5,17,0,608.0,96.0,1.5,13.6,307.0,72.43,59.16
2018,4,5,17,15,544.0,87.5,1.45,12.7,252.5,67.41,54.97
2018,4,5,17,30,480.0,79.0,1.4,11.8,198.0,59.4,47.88
2018,4,5,17,45,384.0,67.0,1.35,10.9,147.5,50.73,39.94
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,41.95,31.55
2018,4,5,18,15,181.0,36.5,1.3,10.0,59.0,28.11,17.45
2018,4,5,18,30,74.0,18.0,1.3,10.0,21.0,15.36,0.0
2018,4,5,18,45,37.0,9.0,1.45,9.2,10.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,1.5,1.5,1.95,3.5,1.5,0.0,0.0
2018,4,6,6,0,3.0,3.0,2.1,3.8,3.0,2.56,0.0
2018,4,6,6,15,66.0,19.5,2.3,4.5,26.0,63.87,0.0
2018,4,6,6,30,129.0,36.0,2.5,5.2,49.0,131.4,101.66
2018,4,6,6,45,241.5,52.5,2.65,5.85,94.5,234.43,196.99
2018,4,6,7,0,354.0,69.0,2.8,6.5,140.0,337.8,288.79
2018,4,6,7,15,442.5,79.5,3.0,7.4,195.5,427.78,366.51
2018,4,6,7,30,531.0,90.0,3.2,8.3,251.0,530.78,451.64
2018,4,6,7,45,576.0,99.0,3.35,9.2,304.0,600.98,506.59
2018,4,6,8,0,621.0,108.0,3.5,10.1,357.0,672.6,559.93
2018,4,6,8,15,653.5,115.5,3.7,10.95,409.0,732.75,603.02
2018,4,6,8,30,686.0,123.0,3.9,11.8,461.0,792.42,644.67
2018,4,6,8,45,702.5,130.5,4.15,12.65,507.5,836.42,674.0
2018,4,6,9,0,719.0,138.0,4.4,13.5,554.0,878.23,701.87
2018,4,6,9,15,705.5,152.5,4.5,14.15,587.0,896.42,711.83
2018,4,6,9,30,692.0,167.0,4.6,14.8,620.0,910.56,719.06
2018,4,6,9,45,634.5,198.5,4.75,15.45,633.0,894.57,705.07
2018,4,6,10,0,577.0,230.0,4.9,16.1,646.0,866.27,681.55
2018,4,6,10,15,543.0,258.5,4.95,16.5,664.0,862.77,675.81
2018,4,6,10,30,509.0,287.0,5.0,16.9,682.0,855.39,667.28
2018,4,6,10,45,587.0,262.5,5.05,17.35,732.5,903.01,701.72
2018,4,6,11,0,665.0,238.0,5.1,17.8,783.0,953.91,737.5
2018,4,6,11,15,634.5,258.0,5.1,18.05,787.0,930.52,718.15
2018,4,6,11,30,604.0,278.0,5.1,18.3,791.0,904.01,697.17
2018,4,6,11,45,591.0,289.5,5.15,18.55,796.5,881.82,680.19
2018,4,6,12,0,578.0,301.0,5.2,18.8,802.0,860.44,663.69
2018,4,6,12,15,592.5,295.5,5.15,18.8,810.0,845.31,652.59
2018,4,6,12,30,607.0,290.0,5.1,18.8,818.0,828.33,640.04
2018,4,6,12,45,512.0,330.0,5.05,18.75,773.0,755.44,584.68
2018,4,6,13,0,417.0,370.0,5.0,18.7,728.0,686.67,532.07
2018,4,6,13,15,327.0,386.5,4.95,18.65,664.5,600.21,466.47
2018,4,6,13,30,237.0,403.0,4.9,18.6,601.0,521.33,405.81
2018,4,6,13,45,195.0,375.5,4.9,18.5,535.5,452.49,353.42
2018,4,6,14,0,153.0,348.0,4.9,18.4,470.0,388.36,303.96
2018,4,6,14,15,159.5,338.0,4.85,18.35,461.0,369.72,289.4
2018,4,6,14,30,166.0,328.0,4.8,18.3,452.0,350.16,273.71
2018,4,6,14,45,154.0,313.5,4.8,18.2,424.5,318.3,248.36
2018,4,6,15,0,142.0,299.0,4.8,18.1,397.0,287.9,224.02
2018,4,6,15,15,181.0,279.0,4.65,17.95,396.0,270.85,208.76
2018,4,6,15,30,220.0,259.0,4.5,17.8,395.0,249.11,189.02
2018,4,6,15,45,419.0,204.0,4.35,17.6,437.0,220.36,156.76
2018,4,6,16,0,618.0,149.0,4.2,17.4,479.0,172.89,111.35
2018,4,6,16,15,571.0,143.5,3.9,17.15,425.0,120.13,81.65
2018,4,6,16,30,524.0,138.0,3.6,16.9,371.0,95.46,78.04
2018,4,6,16,45,456.5,128.0,3.3,16.65,312.5,89.59,73.28
2018,4,6,17,0,389.0,118.0,3.0,16.4,254.0,83.59,68.29
2018,4,6,17,15,279.5,105.5,2.65,15.8,195.0,77.7,63.35
2018,4,6,17,30,170.0,93.0,2.3,15.2,136.0,68.41,55.19
2018,4,6,17,45,134.0,73.0,1.95,14.65,101.5,55.77,43.77
2018,4,6,18,0,98.0,53.0,1.6,14.1,67.0,41.06,30.27
2018,4,6,18,15,60.5,34.5,1.6,14.1,42.0,27.11,16.54
2018,4,6,18,30,23.0,16.0,1.6,14.1,17.0,12.99,0.0
2018,4,6,18,45,11.5,8.0,1.7,13.75,8.5,6.83,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.75,10.0,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.7,10.0,2.0,2.13,0.0
2018,4,7,6,15,0.5,5.5,0.8,10.1,5.5,4.75,0.0
2018,4,7,6,30,0.0,9.0,0.9,10.2,9.0,7.39,0.36
2018,4,7,6,45,0.0,12.0,1.05,10.35,12.0,9.86,2.79
2018,4,7,7,0,0.0,15.0,1.2,10.5,15.0,12.33,5.06
2018,4,7,7,15,0.0,16.5,1.4,10.5,16.5,13.57,6.21
2018,4,7,7,30,0.0,18.0,1.6,10.5,18.0,14.82,7.31
2018,4,7,7,45,0.0,24.5,1.8,10.5,24.5,20.2,11.99
2018,4,7,8,0,0.0,31.0,2.0,10.5,31.0,25.59,16.62
2018,4,7,8,15,0.0,48.0,2.2,10.5,48.0,39.72,28.75
2018,4,7,8,30,0.0,65.0,2.4,10.5,65.0,53.9,40.78
2018,4,7,8,45,0.0,68.5,2.65,10.45,68.5,56.84,43.14
2018,4,7,9,0,0.0,72.0,2.9,10.4,72.0,59.8,45.51
2018,4,7,9,15,0.0,67.5,3.0,10.3,67.5,56.07,42.22
2018,4,7,9,30,0.0,63.0,3.1,10.2,63.0,52.35,38.96
2018,4,7,9,45,0.0,59.5,3.2,10.1,59.5,49.47,36.43
2018,4,7,10,0,0.0,56.0,3.3,10.0,56.0,46.58,33.92
2018,4,7,10,15,0.0,61.5,3.35,9.9,61.5,51.2,37.76
2018,4,7,10,30,0.0,67.0,3.4,9.8,67.0,55.84,41.61
2018,4,7,10,45,0.0,70.5,3.45,9.7,70.5,58.8,44.05
2018,4,7,11,0,0.0,74.0,3.5,9.6,74.0,61.76,46.49
2018,4,7,11,15,0.0,74.5,3.6,9.5,74.5,62.21,46.84
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,62.66,47.19
2018,4,7,11,45,0.0,82.5,3.75,9.25,82.5,68.97,52.48
2018,4,7,12,0,0.0,90.0,3.8,9.1,90.0,75.36,57.82
2018,4,7,12,15,0.0,107.0,3.85,9.0,107.0,89.8,69.88
2018,4,7,12,30,0.0,124.0,3.9,8.9,124.0,104.21,81.89
2018,4,7,12,45,0.0,113.0,3.95,8.75,113.0,94.77,74.08
2018,4,7,13,0,0.0,102.0,4.0,8.6,102.0,85.39,66.34
2018,4,7,13,15,0.0,101.5,4.0,8.45,101.5,84.91,66.02
2018,4,7,13,30,0.0,101.0,4.0,8.3,101.0,84.42,65.7
2018,4,7,13,45,0.0,95.5,4.0,8.2,95.5,79.76,61.89
2018,4,7,14,0,0.0,90.0,4.0,8.1,90.0,75.14,58.1
2018,4,7,14,15,0.0,87.0,3.95,8.0,87.0,72.58,56.06
2018,4,7,14,30,0.0,84.0,3.9,7.9,84.0,70.03,54.02
2018,4,7,14,45,0.0,75.5,3.85,7.8,75.5,62.87,48.08
2018,4,7,15,0,0.0,67.0,3.8,7.7,67.0,55.73,42.13
2018,4,7,15,15,0.0,69.0,3.85,7.55,69.0,57.36,43.67
2018,4,7,15,30,0.0,71.0,3.9,7.4,71.0,58.99,45.22
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,53.54,40.7
2018,4,7,16,0,0.0,58.0,3.9,7.1,58.0,48.09,36.15
2018,4,7,16,15,0.0,49.5,3.95,6.9,49.5,40.99,30.15
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,33.9,25.4
2018,4,7,16,45,0.0,31.0,4.05,6.45,31.0,25.59,17.9
2018,4,7,17,0,0.0,21.0,4.1,6.2,21.0,17.31,10.33
2018,4,7,17,15,0.0,16.5,4.1,5.95,16.5,13.58,6.92
2018,4,7,17,30,0.0,12.0,4.1,5.7,12.0,9.86,3.47
2018,4,7,17,45,0.0,9.0,4.05,5.4,9.0,7.39,1.14
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,4.92,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,3.69,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.46,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.65,1.5,1.28,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,4,8,5,45,24.5,5.0,2.05,-1.95,5.0,0.0,0.0
2018,4,8,6,0,49.0,10.0,2.2,-1.8,10.0,29.17,0.0
2018,4,8,6,15,172.5,26.0,2.4,-1.25,42.0,133.12,20.28
2018,4,8,6,30,296.0,42.0,2.6,-0.7,74.0,239.5,196.81
2018,4,8,6,45,395.0,54.5,2.85,-0.15,122.5,325.85,280.95
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,426.41,372.03
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,509.57,444.8
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,596.85,517.89
2018,4,8,7,45,669.5,93.5,3.65,2.45,337.0,667.92,573.51
2018,4,8,8,0,713.0,101.0,3.8,3.1,393.0,740.04,628.06
2018,4,8,8,15,746.0,106.5,3.65,3.65,448.0,801.32,671.34
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,861.87,712.62
2018,4,8,8,45,803.0,116.5,3.3,4.75,554.5,911.71,744.29
2018,4,8,9,0,827.0,121.0,3.1,5.3,606.0,952.73,768.58
2018,4,8,9,15,844.0,123.5,2.9,5.75,651.5,989.08,789.15
2018,4,8,9,30,861.0,126.0,2.7,6.2,697.0,1022.24,806.91
2018,4,8,9,45,876.5,127.5,2.45,6.65,738.0,1049.36,819.39
2018,4,8,10,0,892.0,129.0,2.2,7.1,779.0,1072.79,828.85
2018,4,8,10,15,901.0,132.0,2.1,7.5,813.5,1087.41,834.29
2018,4,8,10,30,910.0,135.0,2.0,7.9,848.0,1097.91,837.1
2018,4,8,10,45,915.5,137.5,1.85,8.3,874.5,1085.96,824.35
2018,4,8,11,0,921.0,140.0,1.7,8.7,901.0,1083.86,818.52
2018,4,8,11,15,923.5,141.5,1.7,9.05,918.5,1073.61,810.02
2018,4,8,11,30,926.0,143.0,1.7,9.4,936.0,1059.31,799.13
2018,4,8,11,45,925.0,144.0,1.7,9.75,944.0,1037.18,783.28
2018,4,8,12,0,924.0,145.0,1.7,10.1,952.0,1011.32,765.15
2018,4,8,12,15,885.5,165.5,1.7,10.3,940.0,978.86,743.12
2018,4,8,12,30,847.0,186.0,1.7,10.5,928.0,931.45,711.01
2018,4,8,12,45,879.0,168.5,1.75,10.7,934.0,906.87,695.07
2018,4,8,13,0,911.0,151.0,1.8,10.9,940.0,867.83,668.82
2018,4,8,13,15,832.0,184.0,1.8,11.0,895.5,803.77,622.77
2018,4,8,13,30,753.0,217.0,1.8,11.1,851.0,737.3,573.26
2018,4,8,13,45,647.5,254.0,1.75,11.15,789.0,656.1,511.86
2018,4,8,14,0,542.0,291.0,1.7,11.2,727.0,581.39,454.49
2018,4,8,14,15,542.5,276.5,1.7,11.2,699.5,533.15,417.3
2018,4,8,14,30,543.0,262.0,1.7,11.2,672.0,484.08,378.15
2018,4,8,14,45,475.5,270.5,1.65,11.2,617.0,422.63,328.74
2018,4,8,15,0,408.0,279.0,1.6,11.2,562.0,368.45,284.83
2018,4,8,15,15,366.5,270.5,1.55,11.05,513.0,317.79,243.44
2018,4,8,15,30,325.0,262.0,1.5,10.9,464.0,271.92,206.14
2018,4,8,15,45,309.5,241.5,1.4,10.8,422.0,227.75,170.04
2018,4,8,16,0,294.0,221.0,1.3,10.7,380.0,185.92,137.92
2018,4,8,16,15,212.0,199.0,1.15,10.4,308.0,148.54,115.59
2018,4,8,16,30,130.0,177.0,1.0,10.1,236.0,125.04,105.85
2018,4,8,16,45,154.5,154.5,0.9,9.85,216.0,111.39,94.31
2018,4,8,17,0,179.0,132.0,0.8,9.6,196.0,97.17,82.07
2018,4,8,17,15,141.0,113.0,0.75,9.15,158.0,83.97,70.56
2018,4,8,17,30,103.0,94.0,0.7,8.7,120.0,70.51,58.51
2018,4,8,17,45,81.5,74.0,0.7,8.3,91.5,56.27,45.43
2018,4,8,18,0,60.0,54.0,0.7,7.9,63.0,41.72,31.79
2018,4,8,18,15,37.0,35.5,0.7,7.9,40.5,27.87,18.12
2018,4,8,18,30,14.0,17.0,0.7,7.9,18.0,13.96,0.0
2018,4,8,18,45,7.0,8.5,0.75,7.45,9.0,7.26,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.85,0.0
2018,4,9,6,15,0.0,3.0,0.45,3.6,3.0,2.46,0.0
2018,4,9,6,30,0.0,5.0,0.5,4.0,5.0,4.1,0.0
2018,4,9,6,45,0.0,8.0,0.5,4.45,8.0,6.56,0.12
2018,4,9,7,0,0.0,11.0,0.5,4.9,11.0,9.04,2.39
2018,4,9,7,15,1.5,38.5,0.75,5.55,39.0,32.83,23.61
2018,4,9,7,30,3.0,66.0,1.0,6.2,67.0,57.22,45.05
2018,4,9,7,45,59.5,116.0,1.3,6.9,140.5,161.3,136.6
2018,4,9,8,0,116.0,166.0,1.6,7.6,214.0,282.98,239.08
2018,4,9,8,15,77.0,177.0,1.75,8.1,210.5,245.58,205.56
2018,4,9,8,30,38.0,188.0,1.9,8.6,207.0,221.91,183.78
2018,4,9,8,45,39.5,212.0,2.05,9.1,233.5,248.42,204.77
2018,4,9,9,0,41.0,236.0,2.2,9.6,260.0,274.65,225.08
2018,4,9,9,15,144.0,265.5,2.2,10.0,360.0,425.82,347.84
2018,4,9,9,30,247.0,295.0,2.2,10.4,460.0,581.58,467.57
2018,4,9,9,45,446.0,252.5,2.2,10.8,571.5,754.46,597.82
2018,4,9,10,0,645.0,210.0,2.2,11.2,683.0,918.92,714.84
2018,4,9,10,15,556.0,246.5,2.15,11.55,667.0,860.32,667.76
2018,4,9,10,30,467.0,283.0,2.1,11.9,651.0,805.71,625.06
2018,4,9,10,45,310.5,343.0,2.0,12.25,591.0,684.81,532.62
2018,4,9,11,0,154.0,403.0,1.9,12.6,531.0,563.81,438.62
2018,4,9,11,15,335.0,357.0,1.85,12.85,643.0,707.65,548.06
2018,4,9,11,30,516.0,311.0,1.8,13.1,755.0,844.3,645.29
2018,4,9,11,45,593.5,281.5,1.75,13.4,797.5,875.53,665.33
2018,4,9,12,0,671.0,252.0,1.7,13.7,840.0,899.69,681.36
2018,4,9,12,15,446.5,337.5,1.65,13.9,729.0,749.53,571.11
2018,4,9,12,30,222.0,423.0,1.6,14.1,618.0,588.45,451.55
2018,4,9,12,45,242.5,418.0,1.55,14.3,629.5,597.59,458.99
2018,4,9,13,0,263.0,413.0,1.5,14.5,641.0,591.62,454.19
2018,4,9,13,15,199.0,409.0,1.45,14.55,580.0,512.96,395.48
2018,4,9,13,30,135.0,405.0,1.4,14.6,519.0,448.95,347.25
2018,4,9,13,45,119.5,387.0,1.4,14.7,486.0,410.58,318.68
2018,4,9,14,0,104.0,369.0,1.4,14.8,453.0,370.23,288.19
2018,4,9,14,15,81.0,345.5,1.4,14.75,409.5,328.54,256.48
2018,4,9,14,30,58.0,322.0,1.4,14.7,366.0,289.94,226.94
2018,4,9,14,45,62.0,304.5,1.35,14.65,349.5,270.6,212.0
2018,4,9,15,0,66.0,287.0,1.3,14.6,333.0,251.04,196.58
2018,4,9,15,15,108.5,262.0,1.3,14.5,332.0,235.5,183.16
2018,4,9,15,30,151.0,237.0,1.3,14.4,331.0,216.28,165.94
2018,4,9,15,45,137.0,229.0,1.3,14.25,309.5,193.4,147.91
2018,4,9,16,0,123.0,221.0,1.3,14.1,288.0,171.92,132.04
2018,4,9,16,15,133.0,198.0,1.2,13.9,264.0,144.25,112.35
2018,4,9,16,30,143.0,175.0,1.1,13.7,240.0,124.13,103.65
2018,4,9,16,45,354.5,141.0,1.0,13.5,275.0,96.69,80.19
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,80.12,65.94
2018,4,9,17,15,357.5,99.0,0.75,12.85,219.5,71.35,58.41
2018,4,9,17,30,149.0,91.0,0.6,12.4,129.0,69.06,56.41
2018,4,9,17,45,74.5,67.5,0.5,11.95,86.5,52.1,41.1
2018,4,9,18,0,0.0,44.0,0.4,11.5,44.0,35.68,26.06
2018,4,9,18,15,2.0,28.5,0.4,11.5,28.5,23.35,14.18
2018,4,9,18,30,4.0,13.0,0.4,11.5,13.0,10.99,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.0,6.5,5.55,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,4.45,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.5,4.4,3.0,2.56,0.0
2018,4,10,6,15,0.0,12.0,2.65,4.8,12.0,9.88,0.0
2018,4,10,6,30,0.0,21.0,2.8,5.2,21.0,17.31,9.0
2018,4,10,6,45,7.5,39.5,2.9,5.6,41.0,37.38,27.09
2018,4,10,7,0,15.0,58.0,3.0,6.0,61.0,65.52,52.33
2018,4,10,7,15,26.5,80.5,3.05,6.65,88.0,97.86,81.06
2018,4,10,7,30,38.0,103.0,3.1,7.3,115.0,130.85,109.85
2018,4,10,7,45,97.0,130.0,3.2,7.9,168.5,221.93,188.97
2018,4,10,8,0,156.0,157.0,3.3,8.5,222.0,303.83,258.15
2018,4,10,8,15,161.5,186.0,3.25,9.1,261.0,345.78,290.98
2018,4,10,8,30,167.0,215.0,3.2,9.7,300.0,387.06,322.59
2018,4,10,8,45,269.0,225.5,3.15,10.25,378.5,514.24,424.25
2018,4,10,9,0,371.0,236.0,3.1,10.8,457.0,627.06,510.77
2018,4,10,9,15,497.5,215.5,3.0,11.25,535.0,753.36,604.84
2018,4,10,9,30,624.0,195.0,2.9,11.7,613.0,870.57,688.05
2018,4,10,9,45,738.5,165.0,2.8,12.15,688.0,959.49,746.24
2018,4,10,10,0,853.0,135.0,2.7,12.6,763.0,1038.31,795.78
2018,4,10,10,15,845.5,145.0,2.6,12.95,790.5,1043.39,794.85
2018,4,10,10,30,838.0,155.0,2.5,13.3,818.0,1044.23,791.99
2018,4,10,10,45,869.0,147.0,2.45,13.65,853.5,1061.01,800.51
2018,4,10,11,0,900.0,139.0,2.4,14.0,889.0,1059.37,796.71
2018,4,10,11,15,911.5,136.5,2.35,14.25,910.0,1054.21,791.24
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,1044.92,783.25
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,1025.29,767.88
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,1001.82,750.24
2018,4,10,12,15,926.5,136.0,2.1,15.3,952.5,972.82,730.55
2018,4,10,12,30,926.0,137.0,2.1,15.5,954.0,940.32,708.58
2018,4,10,12,45,923.5,137.0,2.05,15.7,947.0,901.93,682.09
2018,4,10,13,0,921.0,137.0,2.0,15.9,940.0,860.54,653.55
2018,4,10,13,15,917.0,136.5,1.9,16.0,924.5,814.79,621.66
2018,4,10,13,30,913.0,136.0,1.8,16.1,909.0,766.54,585.82
2018,4,10,13,45,905.5,135.5,1.75,16.25,885.5,713.74,546.3
2018,4,10,14,0,898.0,135.0,1.7,16.4,862.0,659.21,504.57
2018,4,10,14,15,889.0,133.0,1.55,16.4,831.0,602.84,459.95
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,542.58,411.29
2018,4,10,14,45,867.0,129.5,1.3,16.45,762.0,480.34,359.98
2018,4,10,15,0,854.0,128.0,1.2,16.5,724.0,418.14,307.25
2018,4,10,15,15,837.0,125.0,1.05,16.4,680.0,353.88,251.94
2018,4,10,15,30,820.0,122.0,0.9,16.3,636.0,290.77,197.35
2018,4,10,15,45,797.0,118.5,0.75,16.25,586.5,227.69,144.79
2018,4,10,16,0,774.0,115.0,0.6,16.2,537.0,160.82,94.86
2018,4,10,16,15,744.0,110.5,0.55,16.0,484.5,101.19,63.81
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,76.19,61.39
2018,4,10,16,45,673.0,100.5,0.4,15.6,377.5,73.75,59.59
2018,4,10,17,0,632.0,95.0,0.3,15.4,323.0,71.28,57.64
2018,4,10,17,15,575.0,87.0,0.4,14.75,268.5,66.66,53.83
2018,4,10,17,30,518.0,79.0,0.5,14.1,214.0,61.95,49.76
2018,4,10,17,45,434.5,67.5,0.6,13.45,163.0,51.26,40.12
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,42.85,32.23
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,31.21,20.81
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,19.4,0.0
2018,4,10,18,45,60.5,12.5,0.9,11.45,16.0,10.67,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.6,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.7,6.0,5.54,0.0
2018,4,11,6,15,8.5,22.5,1.65,5.05,23.5,27.51,11.0
2018,4,11,6,30,16.0,39.0,1.6,5.4,41.0,50.4,37.33
2018,4,11,6,45,62.0,63.0,1.6,5.75,76.0,115.89,95.83
2018,4,11,7,0,108.0,87.0,1.6,6.1,111.0,175.5,149.04
2018,4,11,7,15,73.0,103.5,1.55,6.55,121.5,159.46,135.07
2018,4,11,7,30,38.0,120.0,1.5,7.0,132.0,151.76,127.43
2018,4,11,7,45,26.0,126.5,1.45,7.5,135.5,146.74,122.37
2018,4,11,8,0,14.0,133.0,1.4,8.0,139.0,130.47,107.56
2018,4,11,8,15,69.5,177.5,1.3,8.4,212.5,238.48,199.28
2018,4,11,8,30,125.0,222.0,1.2,8.8,286.0,357.33,295.17
2018,4,11,8,45,95.5,237.0,1.1,9.15,289.0,328.25,268.81
2018,4,11,9,0,66.0,252.0,1.0,9.5,292.0,315.65,256.45
2018,4,11,9,15,76.0,275.5,1.05,9.8,324.5,349.57,282.56
2018,4,11,9,30,86.0,299.0,1.1,10.1,357.0,383.35,307.89
2018,4,11,9,45,113.5,324.5,1.1,10.35,405.5,457.83,364.08
2018,4,11,10,0,141.0,350.0,1.1,10.6,454.0,510.96,402.78
2018,4,11,10,15,291.0,328.0,1.25,10.95,555.0,656.62,513.12
2018,4,11,10,30,441.0,306.0,1.4,11.3,656.0,801.17,617.26
2018,4,11,10,45,624.5,249.5,1.5,11.65,762.5,928.02,706.57
2018,4,11,11,0,808.0,193.0,1.6,12.0,869.0,1045.26,783.61
2018,4,11,11,15,818.5,191.0,1.7,12.35,888.0,1029.56,771.62
2018,4,11,11,30,829.0,189.0,1.8,12.7,907.0,1020.31,765.68
2018,4,11,11,45,838.5,185.5,1.85,13.05,919.0,1004.64,754.77
2018,4,11,12,0,848.0,182.0,1.9,13.4,931.0,985.0,741.37
2018,4,11,12,15,744.0,224.0,1.85,13.7,882.0,910.65,690.13
2018,4,11,12,30,640.0,266.0,1.8,14.0,833.0,828.85,630.97
2018,4,11,12,45,625.0,272.5,1.8,14.3,822.5,792.04,604.78
2018,4,11,13,0,610.0,279.0,1.8,14.6,812.0,753.79,576.82
2018,4,11,13,15,564.0,288.5,1.75,14.85,775.0,693.4,532.23
2018,4,11,13,30,518.0,298.0,1.7,15.1,738.0,636.11,489.47
2018,4,11,13,45,607.0,258.0,1.65,15.35,760.5,628.63,483.86
2018,4,11,14,0,696.0,218.0,1.6,15.6,783.0,610.78,469.31
2018,4,11,14,15,736.5,192.0,1.55,15.75,770.5,567.39,434.97
2018,4,11,14,30,777.0,166.0,1.5,15.9,758.0,518.4,395.2
2018,4,11,14,45,820.5,142.0,1.45,16.0,741.0,469.34,353.5
2018,4,11,15,0,864.0,118.0,1.4,16.1,724.0,412.31,303.76
2018,4,11,15,15,849.0,115.0,1.45,16.1,680.5,348.22,248.46
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,285.01,193.42
2018,4,11,15,45,815.0,108.5,1.5,16.1,589.0,221.89,140.25
2018,4,11,16,0,796.0,105.0,1.5,16.1,541.0,160.72,94.54
2018,4,11,16,15,769.5,100.0,1.45,15.9,488.5,100.33,63.27
2018,4,11,16,30,743.0,95.0,1.4,15.7,436.0,68.78,55.01
2018,4,11,16,45,706.0,89.5,1.35,15.5,381.5,66.04,52.89
2018,4,11,17,0,669.0,84.0,1.3,15.3,327.0,63.22,50.61
2018,4,11,17,15,615.5,77.5,1.25,14.35,273.0,59.42,47.52
2018,4,11,17,30,562.0,71.0,1.2,13.4,219.0,55.57,44.24
2018,4,11,17,45,482.5,61.5,1.15,12.45,168.0,49.02,38.32
2018,4,11,18,0,403.0,52.0,1.1,11.5,117.0,42.38,32.02
2018,4,11,18,15,279.5,38.5,1.1,11.5,75.5,29.82,19.87
2018,4,11,18,30,156.0,25.0,1.1,11.5,34.0,19.45,0.65
2018,4,11,18,45,78.0,12.5,1.25,10.35,17.0,10.67,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,3.5,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,7.0,9.0,1.8,6.5,9.0,10.64,0.0
2018,4,12,6,15,29.5,26.0,1.95,6.95,29.5,50.15,27.77
2018,4,12,6,30,52.0,43.0,2.1,7.4,50.0,84.34,66.09
2018,4,12,6,45,57.0,62.5,2.3,7.8,73.0,111.14,91.1
2018,4,12,7,0,62.0,82.0,2.5,8.2,96.0,126.3,105.36
2018,4,12,7,15,80.0,99.0,2.65,8.8,122.0,170.07,143.62
2018,4,12,7,30,98.0,116.0,2.8,9.4,148.0,204.03,172.73
2018,4,12,7,45,162.5,135.5,2.95,10.0,200.0,278.91,236.6
2018,4,12,8,0,227.0,155.0,3.1,10.6,252.0,375.61,316.21
2018,4,12,8,15,393.0,154.5,3.3,11.5,348.0,543.41,451.66
2018,4,12,8,30,559.0,154.0,3.5,12.4,444.0,702.9,574.18
2018,4,12,8,45,652.5,144.5,3.7,13.3,514.0,803.32,645.27
2018,4,12,9,0,746.0,135.0,3.9,14.2,584.0,896.88,709.56
2018,4,12,9,15,765.0,138.0,4.05,14.95,628.5,933.42,731.85
2018,4,12,9,30,784.0,141.0,4.2,15.7,673.0,959.68,747.11
2018,4,12,9,45,798.0,144.0,4.4,16.45,712.0,985.61,762.7
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,1008.09,776.22
2018,4,12,10,15,822.5,149.5,4.7,17.7,784.0,1022.85,784.31
2018,4,12,10,30,833.0,152.0,4.8,18.2,817.0,1033.8,789.92
2018,4,12,10,45,840.0,154.0,4.9,18.7,842.5,1036.76,790.19
2018,4,12,11,0,847.0,156.0,5.0,19.2,868.0,1035.74,787.91
2018,4,12,11,15,852.0,157.5,5.1,19.5,886.0,1028.21,781.95
2018,4,12,11,30,857.0,159.0,5.2,19.8,904.0,1016.7,773.4
2018,4,12,11,45,859.0,159.5,5.25,20.1,913.5,997.41,759.22
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,974.4,742.59
2018,4,12,12,15,871.0,154.0,5.3,20.6,927.0,948.64,724.09
2018,4,12,12,30,881.0,148.0,5.3,20.8,931.0,908.23,695.36
2018,4,12,12,45,893.0,139.0,5.35,20.95,927.5,875.38,672.4
2018,4,12,13,0,905.0,130.0,5.4,21.1,924.0,838.72,646.6
2018,4,12,13,15,900.5,130.0,5.35,21.2,909.0,793.84,614.41
2018,4,12,13,30,896.0,130.0,5.3,21.3,894.0,746.56,578.24
2018,4,12,13,45,889.5,129.0,5.3,21.35,871.0,694.98,538.47
2018,4,12,14,0,883.0,128.0,5.3,21.4,848.0,641.64,496.44
2018,4,12,14,15,873.5,127.0,5.25,21.4,817.5,585.17,450.89
2018,4,12,14,30,864.0,126.0,5.2,21.4,787.0,527.7,403.32
2018,4,12,14,45,850.5,124.5,5.15,21.35,749.5,466.37,351.62
2018,4,12,15,0,837.0,123.0,5.1,21.3,712.0,405.18,298.72
2018,4,12,15,15,820.5,120.5,5.0,21.15,669.0,342.71,244.05
2018,4,12,15,30,804.0,118.0,4.9,21.0,626.0,281.35,190.28
2018,4,12,15,45,781.5,115.0,4.75,20.85,578.0,219.97,138.79
2018,4,12,16,0,759.0,112.0,4.6,20.7,530.0,154.87,90.26
2018,4,12,16,15,729.5,107.5,4.4,20.35,478.0,96.48,60.34
2018,4,12,16,30,700.0,103.0,4.2,20.0,426.0,73.67,58.3
2018,4,12,16,45,659.5,97.5,3.95,19.6,372.5,71.17,56.46
2018,4,12,17,0,619.0,92.0,3.7,19.2,319.0,68.62,54.51
2018,4,12,17,15,562.5,84.5,3.5,18.5,265.5,64.32,51.0
2018,4,12,17,30,506.0,77.0,3.3,17.8,212.0,59.95,47.27
2018,4,12,17,45,425.0,66.5,3.15,17.1,162.0,50.43,38.8
2018,4,12,18,0,344.0,56.0,3.0,16.4,112.0,42.78,31.7
2018,4,12,18,15,236.0,40.5,3.0,16.4,72.5,31.17,20.62
2018,4,12,18,30,128.0,25.0,3.0,16.4,33.0,19.39,2.35
2018,4,12,18,45,64.0,12.5,3.1,15.6,16.5,10.67,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.8,16.0,40.26,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.5,51.0,151.19,100.05
2018,4,13,6,30,302.0,47.0,3.0,11.2,86.0,246.18,199.58
2018,4,13,6,45,396.0,58.0,3.2,11.9,134.5,331.28,275.89
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,426.79,357.98
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,504.37,422.34
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,585.71,487.02
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,653.48,537.33
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,722.32,586.8
2018,4,13,8,15,728.0,102.0,4.1,16.25,450.0,778.48,625.4
2018,4,13,8,30,757.0,107.0,4.2,16.9,502.0,833.73,662.47
2018,4,13,8,45,777.0,111.5,4.25,17.55,550.5,873.08,687.06
2018,4,13,9,0,797.0,116.0,4.3,18.2,599.0,915.97,713.9
2018,4,13,9,15,812.0,120.0,4.35,18.75,643.5,950.85,734.98
2018,4,13,9,30,827.0,124.0,4.4,19.3,688.0,982.67,753.8
2018,4,13,9,45,836.5,128.0,4.45,19.85,726.0,1005.67,766.54
2018,4,13,10,0,846.0,132.0,4.5,20.4,764.0,1025.03,776.88
2018,4,13,10,15,847.0,137.0,4.55,20.8,793.0,1033.08,780.1
2018,4,13,10,30,848.0,142.0,4.6,21.2,822.0,1037.16,780.85
2018,4,13,10,45,808.0,168.0,4.65,21.6,832.0,1017.72,765.87
2018,4,13,11,0,768.0,194.0,4.7,22.0,842.0,1003.7,754.89
2018,4,13,11,15,644.5,263.5,4.7,22.25,815.0,937.22,706.88
2018,4,13,11,30,521.0,333.0,4.7,22.5,788.0,865.72,652.94
2018,4,13,11,45,515.5,339.5,4.7,22.8,793.5,849.6,640.63
2018,4,13,12,0,510.0,346.0,4.7,23.1,799.0,830.99,626.3
2018,4,13,12,15,556.0,321.0,4.7,23.25,815.5,827.08,624.17
2018,4,13,12,30,602.0,296.0,4.7,23.4,832.0,819.2,619.05
2018,4,13,12,45,580.0,305.0,4.7,23.6,818.5,779.58,589.79
2018,4,13,13,0,558.0,314.0,4.7,23.8,805.0,739.85,560.37
2018,4,13,13,15,617.0,278.0,4.7,23.85,812.5,721.6,548.06
2018,4,13,13,30,676.0,242.0,4.7,23.9,820.0,697.09,530.57
2018,4,13,13,45,692.0,226.0,4.7,23.95,804.5,654.24,498.52
2018,4,13,14,0,708.0,210.0,4.7,24.0,789.0,608.3,463.41
2018,4,13,14,15,641.0,230.0,4.65,23.95,740.0,543.73,413.14
2018,4,13,14,30,574.0,250.0,4.6,23.9,691.0,483.39,365.54
2018,4,13,14,45,598.0,227.0,4.55,23.85,667.0,436.84,327.2
2018,4,13,15,0,622.0,204.0,4.5,23.8,643.0,385.81,284.04
2018,4,13,15,15,643.0,183.5,4.4,23.6,613.5,332.41,237.95
2018,4,13,15,30,664.0,163.0,4.3,23.4,584.0,276.09,188.99
2018,4,13,15,45,667.5,150.0,4.15,23.2,546.0,219.5,141.7
2018,4,13,16,0,671.0,137.0,4.0,23.0,508.0,162.36,98.93
2018,4,13,16,15,643.5,130.0,3.8,22.65,458.5,107.88,70.92
2018,4,13,16,30,616.0,123.0,3.6,22.3,409.0,86.68,68.83
2018,4,13,16,45,573.0,115.5,3.4,21.95,356.0,83.36,66.34
2018,4,13,17,0,530.0,108.0,3.2,21.6,303.0,77.89,61.93
2018,4,13,17,15,490.5,97.0,2.95,20.95,255.0,70.99,56.24
2018,4,13,17,30,451.0,86.0,2.7,20.3,207.0,63.83,50.16
2018,4,13,17,45,380.0,73.5,2.5,19.6,159.5,55.15,42.51
2018,4,13,18,0,309.0,61.0,2.3,18.9,112.0,46.26,34.4
2018,4,13,18,15,211.0,43.5,2.3,18.9,72.5,33.33,22.29
2018,4,13,18,30,113.0,26.0,2.3,18.9,33.0,20.12,4.13
2018,4,13,18,45,56.5,13.0,2.15,18.05,16.5,11.1,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,4.5,2.3,13.3,4.5,0.0,0.0
2018,4,14,6,0,0.0,9.0,2.4,13.6,9.0,7.68,0.0
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,105.11,70.71
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,206.31,165.17
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,274.43,225.89
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,349.78,290.81
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,348.21,290.04
2018,4,14,7,30,267.0,126.0,3.7,16.8,216.0,355.58,295.03
2018,4,14,7,45,376.5,132.0,3.85,17.35,282.5,474.79,391.09
2018,4,14,8,0,486.0,138.0,4.0,17.9,349.0,586.16,477.66
2018,4,14,8,15,457.5,162.5,4.05,18.5,381.0,607.04,489.87
2018,4,14,8,30,429.0,187.0,4.1,19.1,413.0,623.59,498.91
2018,4,14,8,45,375.0,221.5,4.2,19.65,432.5,604.27,480.74
