Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,872.02,672.66
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,910.42,695.82
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,941.28,713.36
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,969.03,728.63
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,977.75,731.14
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,981.88,730.82
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,978.71,726.22
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,963.13,713.57
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,983.83,725.2
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,992.52,728.62
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,993.31,728.27
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,977.17,716.95
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,957.13,702.81
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,933.57,686.44
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,904.44,667.1
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,872.19,645.63
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,835.31,620.94
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,795.7,594.24
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,751.71,563.04
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,705.51,529.17
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,656.11,492.11
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,605.1,452.91
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,550.53,410.01
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,495.03,365.17
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,435.33,315.99
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,376.9,266.56
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,317.18,215.62
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,258.4,165.88
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,199.57,119.03
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,142.65,80.69
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,81.13,53.8
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,72.44,55.8
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,70.43,54.39
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,68.32,52.88
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,65.59,50.84
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,62.83,48.7
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,59.1,45.6
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,58.02,44.57
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,45.04,32.95
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,31.76,20.84
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,20.35,6.85
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,9.39,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,7.93,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,21.61,3.88
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,36.5,23.75
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,106.9,82.91
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,188.34,150.94
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,268.23,217.05
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,371.66,299.68
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,350.47,282.12
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,320.16,257.05
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,357.71,285.96
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,412.08,326.48
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,371.54,292.42
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,324.64,253.66
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,364.12,283.21
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,422.77,326.03
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,356.31,273.96
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,307.87,235.49
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,266.65,203.59
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,212.96,161.95
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,237.75,180.74
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,262.37,199.0
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,250.82,189.86
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,239.48,181.03
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,230.16,173.76
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,220.92,166.58
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,238.12,179.45
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,254.94,191.87
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,267.84,201.28
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,280.32,210.33
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,345.32,258.44
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,398.69,296.86
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,410.1,305.07
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,419.21,311.77
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,451.93,335.7
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,474.07,351.14
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,437.74,324.41
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,402.3,298.33
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,351.04,260.7
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,305.03,226.97
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,274.24,203.82
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,244.81,181.65
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,214.89,160.43
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,183.55,138.56
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,159.6,122.03
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,142.56,114.6
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,126.43,101.7
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,101.92,81.58
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,84.37,67.09
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,66.53,52.08
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,50.24,38.13
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,33.05,23.17
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,24.76,15.73
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,16.48,8.22
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,10.29,1.07
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,4.27,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,5.51,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,10.28,0.0
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,15.22,6.73
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,21.07,12.06
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,26.31,16.71
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,39.54,28.08
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,53.18,39.66
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,152.14,122.55
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,249.25,200.78
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,389.68,312.49
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,546.08,430.45
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,432.57,340.0
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,288.94,225.69
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,493.23,384.21
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,691.51,526.65
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,808.79,606.58
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,920.79,678.83
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,944.84,691.83
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,965.76,703.83
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,933.94,683.11
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,897.42,659.43
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,600.42,451.94
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,264.77,199.91
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,250.6,190.58
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,248.34,189.21
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,477.32,362.39
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,683.36,508.54
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,560.45,419.24
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,435.03,327.69
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,386.21,293.52
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,336.05,257.38
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,523.47,398.79
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,680.13,509.81
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,643.58,481.53
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,599.05,447.71
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,442.29,331.18
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,315.97,236.97
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,248.43,186.19
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,189.92,142.38
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,120.29,89.1
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,53.21,37.16
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,78.22,57.25
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,101.04,75.58
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,99.87,74.47
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,99.41,78.65
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,94.52,74.91
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,89.17,70.74
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,54.69,41.65
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,18.95,10.89
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,15.84,8.22
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,12.74,5.49
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,21.94,13.32
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,33.63,22.65
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,21.39,8.99
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,11.95,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,20.9,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,73.42,36.37
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,122.02,93.51
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,203.15,164.28
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,285.21,235.01
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,366.71,303.83
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,456.49,377.09
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,507.03,416.71
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,564.95,460.64
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,555.31,450.14
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,543.96,438.08
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,639.49,510.69
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,748.47,590.1
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,824.32,641.49
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,900.26,691.83
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,927.4,707.55
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,943.69,716.16
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,960.86,725.37
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,974.46,732.21
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,945.15,710.45
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,900.33,676.7
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,875.01,656.18
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,850.78,636.29
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,830.74,620.61
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,808.42,603.43
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,819.17,610.9
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,825.84,615.24
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,858.38,640.68
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,873.09,652.11
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,838.54,628.04
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,792.71,596.28
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,736.76,553.79
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,673.07,505.95
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,625.27,470.59
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,577.32,434.25
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,540.81,405.67
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,495.47,368.46
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,438.09,321.06
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,380.9,272.69
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,322.01,222.34
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,263.98,173.07
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,199.91,121.94
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,143.44,83.54
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,88.92,61.49
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,80.48,63.42
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,78.5,62.03
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,76.42,60.52
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,72.98,57.89
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,69.44,55.08
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,61.37,48.17
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,54.82,42.39
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,45.47,33.85
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,35.95,24.88
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,23.17,10.93
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,11.1,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,29.12,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,109.65,61.21
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,185.47,143.89
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,256.37,207.36
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,341.02,280.24
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,413.02,340.99
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,489.84,403.4
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,555.13,454.56
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,622.38,505.53
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,678.02,544.89
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,733.36,582.91
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,760.57,599.81
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,783.07,613.34
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,799.15,622.37
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,810.14,627.84
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,827.61,636.98
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,841.15,643.3
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,890.41,676.54
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,937.01,706.08
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,897.48,674.45
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,851.35,638.02
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,884.49,660.94
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,917.52,682.76
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,960.78,711.81
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,975.94,720.11
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,915.51,678.44
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,850.96,632.52
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,856.47,637.35
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,849.3,632.5
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,804.18,600.25
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,763.36,570.32
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,707.29,529.58
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,652.41,489.22
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,614.9,461.21
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,574.71,430.37
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,534.03,398.49
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,489.46,362.13
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,436.4,318.03
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,380.15,270.04
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,320.96,219.65
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,262.59,170.3
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,204.24,123.87
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,140.89,80.44
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,85.33,58.26
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,76.73,60.0
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,74.24,58.17
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,71.62,56.18
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,67.98,53.39
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,64.21,50.39
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,58.58,45.64
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,52.78,40.55
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,42.78,31.49
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,34.61,23.75
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,23.61,11.72
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,13.66,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,32.82,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,114.81,67.97
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,190.86,147.46
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,260.4,208.48
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,343.35,278.01
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,413.64,335.02
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,488.41,392.94
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,552.69,440.14
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,618.78,486.65
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,676.37,523.75
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,734.0,559.16
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,778.85,585.9
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,826.68,614.15
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,866.62,635.53
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,904.13,654.93
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,935.31,671.53
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,963.5,686.21
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,972.8,688.12
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,990.58,695.58
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,999.89,698.05
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,1005.43,698.51
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,1004.68,695.29
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,1000.06,690.06
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,989.2,682.62
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,974.58,673.14
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,953.98,660.23
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,929.92,645.37
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,901.27,629.77
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,869.42,612.19
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,833.7,592.06
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,795.05,569.71
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,751.01,541.29
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,704.8,510.26
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,655.07,476.36
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,603.81,440.0
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,549.35,399.68
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,494.01,357.15
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,437.01,312.08
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,376.13,262.6
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,316.89,213.1
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,258.4,164.4
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,199.89,118.5
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,143.2,80.96
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,88.12,68.65
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,72.91,56.27
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,70.59,54.57
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,68.15,52.73
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,65.1,50.41
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,61.96,47.95
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,57.36,44.1
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,52.7,40.02
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,42.82,31.17
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,34.66,23.56
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,23.64,11.98
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,13.66,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,9.16,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,45.13,25.01
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,78.37,58.45
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,128.06,101.7
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,193.16,157.47
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,299.5,246.65
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,407.2,334.56
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,484.09,395.03
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,574.05,463.47
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,636.98,509.49
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,700.93,554.43
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,750.31,587.26
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,798.55,618.75
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,838.17,643.91
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,875.67,667.33
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,896.62,679.17
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,920.38,693.04
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,937.46,702.08
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,950.92,708.75
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,962.19,714.47
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,969.88,717.91
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,970.51,716.75
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,967.47,713.31
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,957.4,705.64
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,943.75,695.75
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,923.85,681.96
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,900.65,666.24
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,872.22,646.71
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,841.03,625.45
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,804.51,599.6
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,765.9,571.77
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,709.47,530.09
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,650.95,486.69
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,612.42,458.02
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,570.77,426.17
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,497.4,370.15
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,437.53,324.62
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,328.09,243.57
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,239.09,177.83
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,189.39,139.82
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,142.35,103.57
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,84.66,60.23
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,33.99,21.95
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,31.47,21.17
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,28.96,19.15
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,56.46,42.79
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,82.24,64.97
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,63.67,49.37
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,43.87,32.51
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,27.65,18.5
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,11.51,4.4
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,9.03,2.17
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,6.56,0.0
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,4.92,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,3.41,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,37.63,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,108.26,68.53
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,166.61,128.22
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,210.93,168.45
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,257.92,209.29
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,350.67,285.66
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,461.49,372.85
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,531.9,424.9
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,605.45,477.05
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,660.52,512.61
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,715.37,546.18
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,763.45,577.51
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,805.76,604.35
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,840.47,625.25
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,872.46,644.13
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,898.77,659.46
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,921.85,672.71
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,951.24,689.52
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,965.34,696.39
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,974.54,700.93
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,980.1,703.31
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,979.01,701.22
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,974.16,696.95
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,963.18,689.6
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,948.55,680.05
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,928.52,667.26
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,905.11,652.34
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,875.89,633.36
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,843.79,612.5
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,806.63,588.22
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,767.19,562.05
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,724.83,532.29
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,680.56,500.56
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,632.97,465.74
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,585.92,430.32
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,533.05,389.71
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,479.65,347.58
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,419.14,299.85
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,359.6,252.58
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,256.21,179.9
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,203.77,149.48
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,187.09,136.24
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,173.17,126.07
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,154.99,122.35
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,156.01,123.73
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,132.46,105.01
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,112.02,88.63
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,96.02,75.77
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,79.84,62.51
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,56.11,42.54
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,30.55,20.68
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,23.5,14.46
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,16.47,8.18
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,10.7,2.53
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,5.12,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.56,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,34.43,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,114.41,73.72
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,181.93,138.58
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,248.06,195.54
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,322.64,257.77
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,392.79,314.33
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,463.65,369.23
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,526.81,416.43
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,591.89,463.4
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,647.91,502.54
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,704.09,539.96
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,753.31,570.92
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,801.37,600.48
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,836.32,621.05
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,874.06,643.35
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,905.02,660.72
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,933.08,676.13
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,953.51,686.15
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,970.57,694.07
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,967.12,689.99
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,972.99,692.14
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,973.21,690.63
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,969.71,686.97
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,959.65,679.77
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,945.96,670.47
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,926.46,658.17
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,903.62,643.81
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,875.86,626.42
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,845.1,607.04
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,810.27,584.5
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,772.77,559.9
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,730.22,530.49
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,685.53,498.97
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,638.1,464.96
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,589.09,428.81
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,536.58,388.71
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,481.82,345.83
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,425.71,300.94
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,369.56,254.84
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,311.84,206.95
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,254.91,160.1
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,198.36,116.34
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,143.65,80.76
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,82.81,62.87
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,74.87,56.65
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,73.03,55.39
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,71.1,54.03
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,67.48,51.34
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,63.72,48.46
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,59.31,44.9
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,54.81,41.09
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,44.87,32.35
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,36.79,24.97
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,25.11,13.67
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,14.51,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,7.26,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,28.23,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,89.55,58.05
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,140.78,106.86
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,219.42,173.07
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,298.8,238.91
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,368.4,295.48
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,444.11,354.86
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,514.14,407.01
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,580.61,454.77
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,638.78,494.67
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,697.44,532.88
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,746.76,564.78
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,795.05,595.47
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,835.38,620.01
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,868.28,639.37
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,898.1,655.15
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,925.0,668.78
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,945.4,678.2
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,962.43,685.43
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,972.9,688.64
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,979.74,689.67
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,979.87,686.63
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,962.34,672.9
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,952.8,666.94
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,939.67,658.74
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,920.34,646.89
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,897.71,633.04
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,869.75,615.94
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,838.93,596.94
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,803.43,575.27
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,765.54,551.06
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,730.77,527.37
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,686.06,496.53
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,637.76,462.32
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,587.95,426.0
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,535.2,386.42
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,481.67,344.99
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,426.02,300.91
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,370.32,255.53
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,313.5,208.51
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,257.35,162.41
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,201.3,119.07
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,139.7,78.02
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,85.38,64.9
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,76.65,58.06
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,73.94,56.07
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,71.04,53.9
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,67.46,51.26
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,63.71,48.4
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,58.91,44.54
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,53.98,40.4
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,44.2,31.81
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,36.09,24.43
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,25.12,13.91
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,14.01,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,7.68,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.8,8.5,6.4,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,30.05,0.0
2018,5,14,5,45,102.5,30.0,1.05,18.85,41.0,82.29,54.05
2018,5,14,6,0,149.0,45.0,1.2,19.4,65.0,123.46,93.65
2018,5,14,6,15,167.5,65.0,1.2,19.9,97.0,162.95,128.36
2018,5,14,6,30,186.0,85.0,1.2,20.4,129.0,203.7,163.1
2018,5,14,6,45,274.5,97.5,1.25,20.85,180.5,277.62,223.97
2018,5,14,7,0,363.0,110.0,1.3,21.3,232.0,374.38,300.6
2018,5,14,7,15,364.0,131.5,1.35,22.0,271.5,416.11,331.36
