Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,30,365.0,153.0,1.4,22.7,311.0,456.55,360.33
2018,5,14,7,45,372.5,174.0,1.45,23.4,352.5,483.77,379.03
2018,5,14,8,0,380.0,195.0,1.5,24.1,394.0,525.82,407.81
2018,5,14,8,15,394.5,213.0,1.5,24.85,437.5,586.77,448.71
2018,5,14,8,30,409.0,231.0,1.5,25.6,481.0,630.07,476.22
2018,5,14,8,45,401.0,254.0,1.5,26.35,515.0,639.39,479.58
2018,5,14,9,0,393.0,277.0,1.5,27.1,549.0,664.22,493.47
2018,5,14,9,15,415.5,286.5,1.3,27.55,589.5,719.02,526.57
2018,5,14,9,30,438.0,296.0,1.1,28.0,630.0,754.82,545.88
2018,5,14,9,45,471.5,298.0,0.9,28.5,673.0,792.03,565.61
2018,5,14,10,0,505.0,300.0,0.7,29.0,716.0,827.44,583.12
2018,5,14,10,15,627.0,246.0,0.85,29.3,781.5,896.24,629.49
2018,5,14,10,30,749.0,192.0,1.0,29.6,847.0,957.1,667.98
2018,5,14,10,45,805.0,164.0,1.1,29.85,884.5,967.96,674.12
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,970.08,675.63
2018,5,14,11,15,854.0,143.0,1.25,30.3,933.5,955.57,666.48
2018,5,14,11,30,847.0,150.0,1.3,30.5,945.0,937.5,655.38
2018,5,14,11,45,781.5,189.0,1.35,30.65,927.5,905.88,636.03
2018,5,14,12,0,716.0,228.0,1.4,30.8,910.0,867.48,611.96
2018,5,14,12,15,521.5,331.0,1.4,30.85,828.0,765.78,542.38
2018,5,14,12,30,327.0,434.0,1.4,30.9,746.0,663.53,471.58
2018,5,14,12,45,496.0,341.5,1.35,31.0,810.0,704.2,502.04
2018,5,14,13,0,665.0,249.0,1.3,31.1,874.0,725.44,517.61
2018,5,14,13,15,722.0,213.5,1.3,31.05,882.5,701.77,502.02
2018,5,14,13,30,779.0,178.0,1.3,31.0,891.0,670.03,480.85
2018,5,14,13,45,787.0,170.5,1.25,31.0,875.5,627.51,450.45
2018,5,14,14,0,795.0,163.0,1.2,31.0,860.0,582.4,417.49
2018,5,14,14,15,686.0,206.5,1.2,30.95,793.5,513.53,367.46
2018,5,14,14,30,577.0,250.0,1.2,30.9,727.0,453.61,323.4
2018,5,14,14,45,624.5,215.5,1.25,30.8,711.5,408.43,288.2
2018,5,14,15,0,672.0,181.0,1.3,30.7,696.0,357.42,246.86
2018,5,14,15,15,732.5,149.0,1.3,30.6,682.5,306.11,203.12
2018,5,14,15,30,793.0,117.0,1.3,30.5,669.0,252.72,157.03
2018,5,14,15,45,651.0,148.5,1.35,30.4,581.5,194.5,117.46
2018,5,14,16,0,509.0,180.0,1.4,30.3,494.0,158.72,100.18
2018,5,14,16,15,551.5,153.5,1.4,30.1,468.5,105.1,80.81
2018,5,14,16,30,594.0,127.0,1.4,29.9,443.0,85.11,64.92
2018,5,14,16,45,574.0,119.0,1.35,29.7,398.5,81.94,62.63
2018,5,14,17,0,554.0,111.0,1.3,29.5,354.0,78.52,60.08
2018,5,14,17,15,403.5,116.0,1.2,28.9,281.0,81.25,62.72
2018,5,14,17,30,253.0,121.0,1.1,28.3,208.0,87.46,68.2
2018,5,14,17,45,194.5,105.5,1.0,27.65,165.5,76.93,59.61
2018,5,14,18,0,136.0,90.0,0.9,27.0,123.0,67.92,52.06
2018,5,14,18,15,100.0,70.0,0.9,27.0,91.0,53.52,39.59
2018,5,14,18,30,64.0,50.0,0.9,27.0,59.0,38.87,26.72
2018,5,14,18,45,42.0,33.0,0.9,25.65,38.0,26.05,14.79
2018,5,14,19,0,20.0,16.0,0.9,24.3,17.0,13.04,0.0
2018,5,14,19,15,10.0,8.0,0.9,24.0,8.5,6.83,0.0
2018,5,14,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,6.5,1.7,19.3,6.5,5.55,0.0
2018,5,15,5,30,7.0,13.0,1.9,19.7,13.0,13.25,0.0
2018,5,15,5,45,11.0,29.5,2.15,20.05,30.5,34.07,19.78
2018,5,15,6,0,15.0,46.0,2.4,20.4,48.0,52.5,37.09
2018,5,15,6,15,21.0,62.5,2.55,20.85,66.5,71.8,53.84
2018,5,15,6,30,27.0,79.0,2.7,21.3,85.0,91.58,70.74
2018,5,15,6,45,13.5,73.5,2.9,21.7,76.5,70.67,53.48
2018,5,15,7,0,0.0,68.0,3.1,22.1,68.0,56.47,41.39
2018,5,15,7,15,11.0,95.0,3.2,22.5,100.0,88.5,67.87
2018,5,15,7,30,22.0,122.0,3.3,22.9,132.0,130.0,101.61
2018,5,15,7,45,64.5,154.0,3.45,23.35,187.0,195.58,154.87
2018,5,15,8,0,107.0,186.0,3.6,23.8,242.0,279.46,221.16
2018,5,15,8,15,179.5,217.5,3.65,24.05,323.0,376.47,296.82
2018,5,15,8,30,252.0,249.0,3.7,24.3,404.0,494.89,386.0
2018,5,15,8,45,324.5,262.5,3.7,24.6,477.5,579.33,447.83
2018,5,15,9,0,397.0,276.0,3.7,24.9,551.0,665.94,509.72
2018,5,15,9,15,500.0,247.0,3.75,25.1,615.0,756.81,574.57
2018,5,15,9,30,603.0,218.0,3.8,25.3,679.0,837.9,631.31
2018,5,15,9,45,702.5,180.5,3.8,25.5,742.0,900.13,672.45
2018,5,15,10,0,802.0,143.0,3.8,25.7,805.0,952.89,705.88
2018,5,15,10,15,809.5,145.5,3.8,25.8,834.0,962.91,710.84
2018,5,15,10,30,817.0,148.0,3.8,25.9,863.0,969.31,713.83
2018,5,15,10,45,822.0,149.5,3.8,26.05,885.0,968.57,712.08
2018,5,15,11,0,827.0,151.0,3.8,26.2,907.0,964.12,708.07
2018,5,15,11,15,760.0,194.0,3.8,26.3,898.0,927.43,682.9
2018,5,15,11,30,693.0,237.0,3.8,26.4,889.0,897.58,662.17
2018,5,15,11,45,516.0,337.0,3.85,26.5,824.5,807.05,595.8
2018,5,15,12,0,339.0,437.0,3.9,26.6,760.0,711.29,525.29
2018,5,15,12,15,326.0,446.0,3.85,26.6,757.0,690.92,510.8
2018,5,15,12,30,313.0,455.0,3.8,26.6,754.0,669.5,495.15
2018,5,15,12,45,282.5,460.5,3.8,26.65,728.5,630.6,467.01
2018,5,15,13,0,252.0,466.0,3.8,26.7,703.0,592.67,439.48
2018,5,15,13,15,268.5,454.5,3.7,26.6,703.5,575.49,427.44
2018,5,15,13,30,285.0,443.0,3.6,26.5,704.0,556.46,413.75
2018,5,15,13,45,218.0,437.5,3.5,26.4,634.5,489.45,364.6
2018,5,15,14,0,151.0,432.0,3.4,26.3,565.0,429.61,320.56
2018,5,15,14,15,103.0,398.0,3.3,26.1,487.5,367.56,275.08
2018,5,15,14,30,55.0,364.0,3.2,25.9,410.0,310.27,232.94
2018,5,15,14,45,39.5,321.0,3.05,25.65,353.0,265.59,199.9
2018,5,15,15,0,24.0,278.0,2.9,25.4,296.0,229.56,173.21
2018,5,15,15,15,23.5,260.5,2.75,25.15,277.5,212.92,160.86
2018,5,15,15,30,23.0,243.0,2.6,24.9,259.0,196.48,148.57
2018,5,15,15,45,15.0,191.0,2.4,24.6,201.0,154.49,116.74
2018,5,15,16,0,7.0,139.0,2.2,24.3,143.0,113.4,85.26
2018,5,15,16,15,3.5,90.5,2.05,24.1,92.5,75.35,58.15
2018,5,15,16,30,0.0,42.0,1.9,23.9,42.0,34.77,24.07
2018,5,15,16,45,0.0,36.5,1.7,23.7,36.5,30.18,20.29
2018,5,15,17,0,0.0,31.0,1.5,23.5,31.0,25.6,16.47
2018,5,15,17,15,0.0,40.5,1.3,23.25,40.5,33.47,23.36
2018,5,15,17,30,0.0,50.0,1.1,23.0,50.0,41.35,30.27
2018,5,15,17,45,0.0,29.5,0.95,22.75,29.5,24.33,15.56
2018,5,15,18,0,0.0,9.0,0.8,22.5,9.0,7.39,0.8
2018,5,15,18,15,0.0,7.5,0.8,22.5,7.5,6.16,0.0
2018,5,15,18,30,0.0,6.0,0.8,22.5,6.0,4.92,0.0
2018,5,15,18,45,2.0,5.0,0.65,22.05,5.0,4.21,0.0
2018,5,15,19,0,4.0,4.0,0.5,21.6,4.0,3.37,0.0
2018,5,15,19,15,2.0,2.0,0.45,21.45,2.0,1.71,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.0,1.25,19.4,4.0,3.41,0.0
2018,5,16,5,30,0.0,8.0,1.4,19.6,8.0,6.58,0.0
2018,5,16,5,45,0.0,10.5,1.5,19.8,10.5,8.63,0.91
2018,5,16,6,0,0.0,13.0,1.6,20.0,13.0,10.68,3.12
2018,5,16,6,15,0.0,21.0,1.65,20.2,21.0,17.29,8.79
2018,5,16,6,30,0.0,29.0,1.7,20.4,29.0,23.91,14.45
2018,5,16,6,45,0.0,52.0,1.8,20.6,52.0,43.03,30.5
2018,5,16,7,0,0.0,75.0,1.9,20.8,75.0,62.96,47.04
2018,5,16,7,15,0.0,73.5,1.95,21.05,73.5,60.97,45.2
2018,5,16,7,30,0.0,72.0,2.0,21.3,72.0,59.72,43.97
2018,5,16,7,45,5.5,65.5,2.1,21.55,68.5,58.52,42.97
2018,5,16,8,0,11.0,59.0,2.2,21.8,65.0,60.33,44.48
2018,5,16,8,15,41.0,154.5,2.2,22.15,179.5,177.67,139.6
2018,5,16,8,30,71.0,250.0,2.2,22.5,294.0,303.52,237.29
2018,5,16,8,45,89.0,278.5,2.25,22.85,337.5,349.36,271.17
2018,5,16,9,0,107.0,307.0,2.3,23.2,381.0,395.5,304.99
2018,5,16,9,15,89.5,317.5,2.35,23.5,382.0,389.21,298.5
2018,5,16,9,30,72.0,328.0,2.4,23.8,383.0,382.03,291.65
2018,5,16,9,45,43.5,270.0,2.45,24.15,303.5,293.86,224.3
2018,5,16,10,0,15.0,212.0,2.5,24.5,224.0,196.84,149.28
2018,5,16,10,15,23.0,213.5,2.55,24.7,233.0,216.93,164.89
2018,5,16,10,30,31.0,215.0,2.6,24.9,242.0,225.26,171.2
2018,5,16,10,45,87.0,328.0,2.65,25.1,407.0,402.8,304.82
2018,5,16,11,0,143.0,441.0,2.7,25.3,572.0,562.82,419.21
2018,5,16,11,15,156.5,448.5,2.7,25.4,594.0,576.05,427.38
2018,5,16,11,30,170.0,456.0,2.7,25.5,616.0,587.74,435.3
2018,5,16,11,45,133.0,453.0,2.75,25.65,579.0,542.19,401.84
2018,5,16,12,0,96.0,450.0,2.8,25.8,542.0,485.98,360.94
2018,5,16,12,15,150.5,461.0,2.8,25.8,605.0,544.99,404.24
2018,5,16,12,30,205.0,472.0,2.8,25.8,668.0,587.73,434.92
2018,5,16,12,45,237.5,465.0,2.8,25.85,690.5,592.85,438.65
2018,5,16,13,0,270.0,458.0,2.8,25.9,713.0,598.79,442.96
2018,5,16,13,15,239.0,454.5,2.75,25.85,677.5,551.69,408.94
2018,5,16,13,30,208.0,451.0,2.7,25.8,642.0,510.54,379.13
2018,5,16,13,45,237.5,432.0,2.7,25.7,645.0,496.31,369.29
2018,5,16,14,0,267.0,413.0,2.7,25.6,648.0,478.27,356.1
2018,5,16,14,15,200.0,349.5,2.65,25.45,522.0,378.7,283.27
2018,5,16,14,30,133.0,286.0,2.6,25.3,396.0,285.83,214.45
2018,5,16,14,45,67.0,199.5,2.55,25.2,255.0,184.63,138.21
2018,5,16,15,0,1.0,113.0,2.5,25.1,114.0,94.14,69.2
2018,5,16,15,15,1.0,103.0,2.35,24.85,104.0,85.92,63.01
2018,5,16,15,30,1.0,93.0,2.2,24.6,94.0,77.71,56.71
2018,5,16,15,45,0.5,80.0,2.1,24.4,80.5,66.64,48.1
2018,5,16,16,0,0.0,67.0,2.0,24.2,67.0,55.66,39.49
2018,5,16,16,15,1.0,73.5,1.95,23.95,74.0,61.07,46.22
2018,5,16,16,30,2.0,80.0,1.9,23.7,81.0,66.48,51.01
2018,5,16,16,45,1.0,58.0,1.8,23.45,58.5,48.07,35.59
2018,5,16,17,0,0.0,36.0,1.7,23.2,36.0,29.75,20.05
2018,5,16,17,15,3.0,57.0,1.55,22.9,58.0,47.23,35.25
2018,5,16,17,30,6.0,78.0,1.4,22.6,80.0,64.01,49.83
2018,5,16,17,45,4.0,53.0,1.3,22.35,54.0,43.89,32.56
2018,5,16,18,0,2.0,28.0,1.2,22.1,28.0,23.09,14.5
2018,5,16,18,15,1.0,26.0,1.2,22.1,26.0,21.43,12.93
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,19.78,11.23
2018,5,16,18,45,2.0,17.5,1.1,21.55,17.5,14.42,6.04
2018,5,16,19,0,4.0,11.0,1.0,21.0,11.0,9.29,0.0
2018,5,16,19,15,2.0,5.5,1.05,20.9,5.5,4.69,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.5,2.5,1.3,18.6,2.5,2.26,0.0
2018,5,17,5,30,1.0,5.0,1.5,18.9,5.0,4.41,0.0
2018,5,17,5,45,0.5,16.5,1.65,19.2,16.5,13.77,4.93
2018,5,17,6,0,0.0,28.0,1.8,19.5,28.0,23.11,13.36
2018,5,17,6,15,0.5,38.0,1.8,19.85,38.0,31.64,20.78
2018,5,17,6,30,1.0,48.0,1.8,20.2,48.0,40.24,28.15
2018,5,17,6,45,20.0,85.0,1.8,20.5,91.5,91.85,71.45
2018,5,17,7,0,39.0,122.0,1.8,20.8,135.0,143.65,114.15
2018,5,17,7,15,100.0,151.0,1.85,21.1,192.5,229.07,183.82
2018,5,17,7,30,161.0,180.0,1.9,21.4,250.0,307.99,246.44
2018,5,17,7,45,160.0,204.0,1.95,21.75,281.0,338.09,268.43
2018,5,17,8,0,159.0,228.0,2.0,22.1,312.0,367.38,289.55
2018,5,17,8,15,166.0,246.5,2.05,22.25,342.0,396.36,310.59
2018,5,17,8,30,173.0,265.0,2.1,22.4,372.0,425.1,331.16
2018,5,17,8,45,135.0,283.0,2.15,22.55,370.0,412.71,319.6
2018,5,17,9,0,97.0,301.0,2.2,22.7,368.0,379.43,292.78
2018,5,17,9,15,123.0,323.5,2.25,22.75,414.0,445.19,341.63
2018,5,17,9,30,149.0,346.0,2.3,22.8,460.0,492.68,375.96
2018,5,17,9,45,192.0,370.0,2.35,22.85,524.0,557.74,423.0
2018,5,17,10,0,235.0,394.0,2.4,22.9,588.0,622.27,468.69
2018,5,17,10,15,250.0,408.0,2.5,22.9,621.5,666.43,498.88
2018,5,17,10,30,265.0,422.0,2.6,22.9,655.0,690.35,515.21
2018,5,17,10,45,252.0,437.0,2.65,22.9,663.0,686.33,511.34
2018,5,17,11,0,239.0,452.0,2.7,22.9,671.0,664.84,495.81
2018,5,17,11,15,167.0,439.5,2.75,22.85,594.0,576.73,432.07
2018,5,17,11,30,95.0,427.0,2.8,22.8,517.0,475.84,358.25
2018,5,17,11,45,53.5,315.5,2.9,22.75,366.0,329.65,250.59
2018,5,17,12,0,12.0,204.0,3.0,22.7,215.0,183.23,138.74
2018,5,17,12,15,13.0,202.0,3.0,22.65,214.0,181.63,137.81
2018,5,17,12,30,14.0,200.0,3.0,22.6,213.0,184.55,140.12
2018,5,17,12,45,49.5,301.0,3.0,22.6,347.5,297.41,227.09
2018,5,17,13,0,85.0,402.0,3.0,22.6,482.0,404.67,307.09
2018,5,17,13,15,231.0,401.5,3.0,22.65,614.5,505.08,382.55
2018,5,17,13,30,377.0,401.0,3.0,22.7,747.0,582.54,438.92
2018,5,17,13,45,311.5,411.0,3.0,22.7,692.5,524.73,395.3
2018,5,17,14,0,246.0,421.0,3.0,22.7,638.0,472.01,355.88
2018,5,17,14,15,156.0,395.0,3.0,22.7,531.0,389.45,294.53
2018,5,17,14,30,66.0,369.0,3.0,22.7,424.0,318.54,241.76
2018,5,17,14,45,44.5,324.0,2.95,22.75,360.5,269.49,204.97
2018,5,17,15,0,23.0,279.0,2.9,22.8,297.0,229.93,175.26
2018,5,17,15,15,23.0,266.0,2.9,22.75,283.0,216.77,165.4
2018,5,17,15,30,23.0,253.0,2.9,22.7,269.0,203.63,155.48
2018,5,17,15,45,50.0,252.5,2.85,22.6,284.5,194.32,147.45
2018,5,17,16,0,77.0,252.0,2.8,22.5,300.0,188.3,142.59
2018,5,17,16,15,109.0,240.0,2.7,22.35,302.0,163.08,125.1
2018,5,17,16,30,141.0,228.0,2.6,22.2,304.0,154.72,125.38
2018,5,17,16,45,189.0,202.5,2.5,22.1,293.0,140.88,114.3
2018,5,17,17,0,237.0,177.0,2.4,22.0,282.0,120.96,97.98
2018,5,17,17,15,204.5,149.0,2.2,21.75,231.5,104.17,84.16
2018,5,17,17,30,172.0,121.0,2.0,21.5,181.0,90.27,72.58
2018,5,17,17,45,157.0,104.5,1.8,21.25,152.5,78.72,62.81
2018,5,17,18,0,142.0,88.0,1.6,21.0,124.0,66.91,52.59
2018,5,17,18,15,133.5,68.5,1.6,21.0,96.0,51.54,39.01
2018,5,17,18,30,125.0,49.0,1.6,21.0,68.0,37.67,26.56
2018,5,17,18,45,94.0,34.5,1.45,20.55,45.5,26.83,16.27
2018,5,17,19,0,63.0,20.0,1.3,20.1,23.0,15.79,0.0
2018,5,17,19,15,31.5,10.0,1.25,20.0,11.5,8.54,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.5,1.75,20.35,5.5,5.57,0.0
2018,5,18,5,30,7.0,11.0,1.9,20.5,11.0,11.44,0.0
2018,5,18,5,45,4.5,25.0,2.05,20.65,25.0,22.42,11.55
2018,5,18,6,0,2.0,39.0,2.2,20.8,39.0,34.18,22.31
2018,5,18,6,15,3.5,53.0,2.3,20.95,53.5,47.29,33.64
2018,5,18,6,30,5.0,67.0,2.4,21.1,68.0,60.46,44.88
2018,5,18,6,45,2.5,64.5,2.5,21.3,65.0,55.35,40.68
2018,5,18,7,0,0.0,62.0,2.6,21.5,62.0,51.36,37.26
2018,5,18,7,15,8.0,91.0,2.6,21.65,94.5,82.49,63.05
2018,5,18,7,30,16.0,120.0,2.6,21.8,127.0,115.17,89.71
2018,5,18,7,45,24.5,153.0,2.65,21.95,165.5,163.25,128.34
2018,5,18,8,0,33.0,186.0,2.7,22.1,204.0,204.06,160.45
2018,5,18,8,15,22.0,191.5,2.7,22.25,204.0,187.02,145.93
2018,5,18,8,30,11.0,197.0,2.7,22.4,204.0,182.07,141.11
2018,5,18,8,45,9.5,194.5,2.75,22.55,201.0,177.57,137.06
2018,5,18,9,0,8.0,192.0,2.8,22.7,198.0,173.29,133.22
2018,5,18,9,15,22.0,247.5,2.8,22.85,264.5,237.58,183.29
2018,5,18,9,30,36.0,303.0,2.8,23.0,331.0,321.16,246.72
2018,5,18,9,45,29.0,292.0,2.8,23.15,315.0,301.52,230.77
2018,5,18,10,0,22.0,281.0,2.8,23.3,299.0,266.54,203.58
2018,5,18,10,15,40.0,334.0,2.8,23.5,368.5,350.42,266.82
2018,5,18,10,30,58.0,387.0,2.8,23.7,438.0,418.07,316.28
2018,5,18,10,45,60.5,402.5,2.8,23.9,457.0,432.5,325.91
2018,5,18,11,0,63.0,418.0,2.8,24.1,476.0,446.25,335.24
2018,5,18,11,15,62.0,425.0,2.8,24.25,483.0,447.75,335.71
2018,5,18,11,30,61.0,432.0,2.8,24.4,490.0,448.74,335.91
2018,5,18,11,45,57.0,431.5,2.8,24.5,486.0,439.5,328.77
2018,5,18,12,0,53.0,431.0,2.8,24.6,482.0,430.08,321.59
2018,5,18,12,15,48.0,419.5,2.8,24.55,465.5,409.8,306.77
2018,5,18,12,30,43.0,408.0,2.8,24.5,449.0,389.88,292.23
2018,5,18,12,45,35.0,382.5,2.8,24.5,416.0,356.01,267.32
2018,5,18,13,0,27.0,357.0,2.8,24.5,383.0,323.36,243.19
2018,5,18,13,15,27.0,335.5,2.75,24.35,361.0,300.92,226.8
2018,5,18,13,30,27.0,314.0,2.7,24.2,339.0,278.99,210.65
2018,5,18,13,45,14.0,203.0,2.65,24.1,216.0,176.88,133.21
2018,5,18,14,0,1.0,92.0,2.6,24.0,93.0,77.42,55.93
2018,5,18,14,15,1.0,99.5,2.55,23.85,100.5,83.51,60.94
2018,5,18,14,30,1.0,107.0,2.5,23.7,108.0,89.55,65.84
2018,5,18,14,45,1.0,100.0,2.4,23.6,101.0,83.71,61.34
2018,5,18,15,0,1.0,93.0,2.3,23.5,94.0,77.91,56.87
2018,5,18,15,15,3.5,133.5,2.25,23.35,136.0,110.96,83.19
2018,5,18,15,30,6.0,174.0,2.2,23.2,178.0,142.1,107.84
2018,5,18,15,45,3.0,142.0,2.15,23.05,144.0,116.21,87.78
2018,5,18,16,0,0.0,110.0,2.1,22.9,110.0,90.72,67.89
2018,5,18,16,15,0.0,95.5,1.95,22.75,95.5,79.21,58.91
2018,5,18,16,30,0.0,81.0,1.8,22.6,81.0,67.29,51.89
2018,5,18,16,45,0.0,65.0,1.7,22.4,65.0,53.9,40.72
2018,5,18,17,0,0.0,49.0,1.6,22.2,49.0,40.55,29.45
2018,5,18,17,15,0.0,43.0,1.45,22.0,43.0,35.55,25.27
2018,5,18,17,30,0.0,37.0,1.3,21.8,37.0,30.55,21.04
2018,5,18,17,45,0.0,38.5,1.2,21.55,38.5,31.79,22.17
2018,5,18,18,0,0.0,40.0,1.1,21.3,40.0,33.04,23.25
2018,5,18,18,15,0.0,30.5,1.1,21.3,30.5,25.16,16.23
2018,5,18,18,30,0.0,21.0,1.1,21.3,21.0,17.29,9.19
2018,5,18,18,45,0.0,14.5,1.05,20.85,14.5,11.93,4.15
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,6.57,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.41,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.35,5.5,5.32,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,10.82,0.0
2018,5,19,5,45,2.5,20.0,1.65,19.65,20.0,17.41,7.87
2018,5,19,6,0,0.0,29.0,1.7,19.8,29.0,23.94,14.06
2018,5,19,6,15,0.0,41.5,1.75,19.95,41.5,34.32,23.02
2018,5,19,6,30,0.0,54.0,1.8,20.1,54.0,44.88,32.04
2018,5,19,6,45,2.5,68.0,1.85,20.3,69.0,58.63,43.61
2018,5,19,7,0,5.0,82.0,1.9,20.5,84.0,72.61,55.2
2018,5,19,7,15,51.0,129.0,1.95,20.7,151.5,157.69,125.83
2018,5,19,7,30,97.0,176.0,2.0,20.9,219.0,242.58,194.27
2018,5,19,7,45,76.5,191.0,2.05,21.1,227.5,244.11,194.02
2018,5,19,8,0,56.0,206.0,2.1,21.3,236.0,243.93,192.55
2018,5,19,8,15,58.0,222.0,2.15,21.55,255.5,262.02,205.97
2018,5,19,8,30,60.0,238.0,2.2,21.8,275.0,280.04,219.13
2018,5,19,8,45,59.0,265.0,2.25,22.05,304.0,306.95,238.78
2018,5,19,9,0,58.0,292.0,2.3,22.3,333.0,333.36,257.79
2018,5,19,9,15,54.5,308.5,2.35,22.6,348.5,345.85,266.06
2018,5,19,9,30,51.0,325.0,2.4,22.9,364.0,357.88,274.0
2018,5,19,9,45,61.5,350.0,2.4,23.15,399.5,391.66,298.51
2018,5,19,10,0,72.0,375.0,2.4,23.4,435.0,425.03,322.31
2018,5,19,10,15,73.0,389.0,2.45,23.6,451.5,437.4,330.49
2018,5,19,10,30,74.0,403.0,2.5,23.8,468.0,449.23,338.38
2018,5,19,10,45,80.0,415.0,2.55,24.0,487.0,463.29,348.07
2018,5,19,11,0,86.0,427.0,2.6,24.2,506.0,476.63,357.21
2018,5,19,11,15,163.0,444.5,2.6,24.35,597.5,576.63,429.9
2018,5,19,11,30,240.0,462.0,2.6,24.5,689.0,669.55,495.12
2018,5,19,11,45,156.5,453.5,2.65,24.65,602.0,562.34,417.46
2018,5,19,12,0,73.0,445.0,2.7,24.8,515.0,460.12,342.77
2018,5,19,12,15,128.0,459.0,2.75,24.9,581.5,522.59,389.13
2018,5,19,12,30,183.0,473.0,2.8,25.0,648.0,568.97,422.62
2018,5,19,12,45,199.5,449.5,2.85,25.1,639.0,548.39,408.18
2018,5,19,13,0,216.0,426.0,2.9,25.2,630.0,526.66,393.1
2018,5,19,13,15,195.0,420.5,2.95,25.15,602.5,492.01,367.95
2018,5,19,13,30,174.0,415.0,3.0,25.1,575.0,458.71,343.63
2018,5,19,13,45,173.0,399.5,3.0,25.1,555.5,431.43,323.65
2018,5,19,14,0,172.0,384.0,3.0,25.1,536.0,404.26,303.48
2018,5,19,14,15,360.5,315.5,3.05,25.0,620.5,429.14,321.72
2018,5,19,14,30,549.0,247.0,3.1,24.9,705.0,436.23,323.98
2018,5,19,14,45,470.0,282.5,3.15,24.8,663.0,394.54,290.67
2018,5,19,15,0,391.0,318.0,3.2,24.7,621.0,362.71,265.49
2018,5,19,15,15,299.5,314.0,3.2,24.55,539.0,304.93,222.36
2018,5,19,15,30,208.0,310.0,3.2,24.4,457.0,265.1,194.22
2018,5,19,15,45,191.0,277.5,3.2,24.3,405.5,223.62,163.08
2018,5,19,16,0,174.0,245.0,3.2,24.2,354.0,185.03,135.61
2018,5,19,16,15,312.5,201.5,3.15,24.0,378.0,137.65,102.6
2018,5,19,16,30,451.0,158.0,3.1,23.8,402.0,103.26,81.85
2018,5,19,16,45,520.5,132.0,3.05,23.6,386.5,89.99,71.07
2018,5,19,17,0,590.0,106.0,3.0,23.4,371.0,74.88,58.57
2018,5,19,17,15,387.0,118.5,2.85,23.15,283.5,82.43,65.28
2018,5,19,17,30,184.0,131.0,2.7,22.9,196.0,96.56,77.58
2018,5,19,17,45,258.5,104.5,2.6,22.65,179.5,76.88,60.9
2018,5,19,18,0,333.0,78.0,2.5,22.4,163.0,57.5,44.22
2018,5,19,18,15,296.5,64.0,2.5,22.4,127.0,47.93,35.72
2018,5,19,18,30,260.0,50.0,2.5,22.4,91.0,38.02,26.74
2018,5,19,18,45,198.5,36.5,2.2,21.85,61.0,28.07,17.37
2018,5,19,19,0,137.0,23.0,1.9,21.3,31.0,17.87,0.71
2018,5,19,19,15,68.5,11.5,1.9,21.15,15.5,9.82,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,10.5,9.0,2.0,19.5,9.5,10.29,0.0
2018,5,20,5,30,21.0,18.0,2.1,19.8,19.0,26.65,0.0
2018,5,20,5,45,79.0,35.0,2.2,20.05,46.0,77.92,53.87
2018,5,20,6,0,137.0,52.0,2.3,20.3,73.0,125.02,95.36
2018,5,20,6,15,162.5,70.0,2.35,20.65,104.0,164.1,129.53
2018,5,20,6,30,188.0,88.0,2.4,21.0,135.0,205.52,164.93
2018,5,20,6,45,356.5,90.0,2.45,21.35,204.5,326.5,264.23
2018,5,20,7,0,525.0,92.0,2.5,21.7,274.0,459.05,369.42
2018,5,20,7,15,442.0,119.0,2.5,22.1,289.5,451.13,361.49
2018,5,20,7,30,359.0,146.0,2.5,22.5,305.0,440.59,351.23
2018,5,20,7,45,215.5,183.0,2.5,22.9,281.5,370.2,293.45
2018,5,20,8,0,72.0,220.0,2.5,23.3,258.0,271.88,213.05
2018,5,20,8,15,142.0,234.5,2.4,23.7,319.5,361.49,282.93
2018,5,20,8,30,212.0,249.0,2.3,24.1,381.0,439.62,341.57
2018,5,20,8,45,224.5,279.5,2.2,24.45,428.5,487.04,374.42
2018,5,20,9,0,237.0,310.0,2.1,24.8,476.0,552.2,419.1
2018,5,20,9,15,243.0,333.0,2.05,25.05,512.0,584.28,439.74
2018,5,20,9,30,249.0,356.0,2.0,25.3,548.0,615.03,459.38
2018,5,20,9,45,328.0,350.0,1.95,25.6,615.0,684.13,507.32
2018,5,20,10,0,407.0,344.0,1.9,25.9,682.0,769.75,564.41
2018,5,20,10,15,418.0,353.0,1.85,26.1,711.0,787.15,573.61
2018,5,20,10,30,429.0,362.0,1.8,26.3,740.0,802.16,581.79
2018,5,20,10,45,446.0,364.5,1.8,26.5,766.5,814.3,588.78
2018,5,20,11,0,463.0,367.0,1.8,26.7,793.0,823.76,594.05
2018,5,20,11,15,617.5,279.0,1.8,26.8,857.0,876.8,632.01
2018,5,20,11,30,772.0,191.0,1.8,26.9,921.0,912.78,656.23
2018,5,20,11,45,760.0,197.0,1.85,27.05,920.5,886.73,638.99
2018,5,20,12,0,748.0,203.0,1.9,27.2,920.0,857.99,620.58
2018,5,20,12,15,552.0,310.0,1.9,27.2,839.5,767.55,556.62
2018,5,20,12,30,356.0,417.0,1.9,27.2,759.0,668.0,485.57
2018,5,20,12,45,404.5,393.5,1.9,27.25,779.0,670.5,488.56
2018,5,20,13,0,453.0,370.0,1.9,27.3,799.0,663.3,483.99
2018,5,20,13,15,427.0,382.0,1.95,27.3,781.5,627.18,458.5
2018,5,20,13,30,401.0,394.0,2.0,27.3,764.0,591.55,433.22
2018,5,20,13,45,406.5,380.5,2.0,27.25,748.0,557.08,408.75
2018,5,20,14,0,412.0,367.0,2.0,27.2,732.0,521.49,382.91
2018,5,20,14,15,492.0,316.5,2.0,27.1,738.0,495.67,363.53
2018,5,20,14,30,572.0,266.0,2.0,27.0,744.0,461.26,336.36
2018,5,20,14,45,520.5,276.5,2.0,26.85,697.5,409.83,296.68
2018,5,20,15,0,469.0,287.0,2.0,26.7,651.0,362.96,260.26
2018,5,20,15,15,483.0,264.0,1.95,26.5,621.5,316.8,222.65
2018,5,20,15,30,497.0,241.0,1.9,26.3,592.0,269.07,183.7
2018,5,20,15,45,453.5,236.0,1.85,26.1,540.0,222.56,149.41
2018,5,20,16,0,410.0,231.0,1.8,25.9,488.0,181.2,122.86
2018,5,20,16,15,424.5,208.5,1.8,25.6,456.0,136.22,99.58
2018,5,20,16,30,439.0,186.0,1.8,25.3,424.0,120.06,95.14
2018,5,20,16,45,301.0,176.0,1.75,25.0,331.5,120.56,96.03
2018,5,20,17,0,163.0,166.0,1.7,24.7,239.0,119.17,95.32
2018,5,20,17,15,108.0,139.0,1.65,24.35,185.0,101.62,81.05
2018,5,20,17,30,53.0,112.0,1.6,24.0,131.0,86.48,68.59
2018,5,20,17,45,26.5,75.5,1.6,23.65,85.0,60.63,46.73
2018,5,20,18,0,0.0,39.0,1.6,23.3,39.0,32.21,22.29
2018,5,20,18,15,0.0,29.5,1.6,23.3,29.5,24.33,15.36
2018,5,20,18,30,0.0,20.0,1.6,23.3,20.0,16.46,8.39
2018,5,20,18,45,0.0,14.0,1.6,22.8,14.0,11.51,3.82
2018,5,20,19,0,0.0,8.0,1.6,22.3,8.0,6.57,0.0
2018,5,20,19,15,0.0,4.0,1.65,22.2,4.0,3.41,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,5.0,0.9,19.0,5.0,4.64,0.0
2018,5,21,5,30,3.0,10.0,1.1,19.4,10.0,9.14,0.0
2018,5,21,5,45,10.0,25.0,1.3,19.8,26.5,26.11,14.74
2018,5,21,6,0,17.0,40.0,1.5,20.2,43.0,44.26,30.66
2018,5,21,6,15,32.5,61.5,1.5,20.6,69.0,74.43,56.25
2018,5,21,6,30,48.0,83.0,1.5,21.0,95.0,105.84,82.76
2018,5,21,6,45,24.0,90.5,1.55,21.4,96.5,99.58,77.48
2018,5,21,7,0,0.0,98.0,1.6,21.8,98.0,84.85,64.78
2018,5,21,7,15,11.0,121.0,1.65,22.3,126.0,113.31,87.99
2018,5,21,7,30,22.0,144.0,1.7,22.8,154.0,142.68,111.47
2018,5,21,7,45,132.5,183.0,1.7,23.3,253.0,291.48,230.73
2018,5,21,8,0,243.0,222.0,1.7,23.8,352.0,441.58,344.68
2018,5,21,8,15,218.0,249.0,1.75,24.15,374.0,440.26,340.93
2018,5,21,8,30,193.0,276.0,1.8,24.5,396.0,452.27,347.66
2018,5,21,8,45,120.5,271.0,1.85,24.85,348.0,384.87,294.93
2018,5,21,9,0,48.0,266.0,1.9,25.2,300.0,296.29,226.02
2018,5,21,9,15,36.5,260.5,1.9,25.5,287.0,278.85,212.11
2018,5,21,9,30,25.0,255.0,1.9,25.8,274.0,261.34,197.91
2018,5,21,9,45,20.5,254.0,1.9,26.05,270.0,240.54,181.6
2018,5,21,10,0,16.0,253.0,1.9,26.3,266.0,234.68,176.58
2018,5,21,10,15,23.5,294.0,1.85,26.4,314.0,294.31,220.88
2018,5,21,10,30,31.0,335.0,1.8,26.5,362.0,339.71,253.68
2018,5,21,10,45,57.5,376.0,1.75,26.6,428.0,402.66,299.31
2018,5,21,11,0,84.0,417.0,1.7,26.7,494.0,464.27,342.88
2018,5,21,11,15,104.0,440.5,1.65,26.65,537.5,501.08,368.38
2018,5,21,11,30,124.0,464.0,1.6,26.6,581.0,550.07,401.97
2018,5,21,11,45,189.5,469.5,1.5,26.55,650.5,605.83,440.78
2018,5,21,12,0,255.0,475.0,1.4,26.5,720.0,667.27,482.18
2018,5,21,12,15,225.5,480.0,1.35,26.4,696.5,622.89,450.81
2018,5,21,12,30,196.0,485.0,1.3,26.3,673.0,588.95,427.12
2018,5,21,12,45,188.5,480.5,1.25,26.2,660.5,565.05,410.64
2018,5,21,13,0,181.0,476.0,1.2,26.1,648.0,541.08,393.95
2018,5,21,13,15,226.5,462.5,1.15,26.0,674.0,547.02,398.65
2018,5,21,13,30,272.0,449.0,1.1,25.9,700.0,549.22,400.17
2018,5,21,13,45,247.0,441.0,1.05,25.85,665.0,506.48,369.66
2018,5,21,14,0,222.0,433.0,1.0,25.8,630.0,467.87,342.1
2018,5,21,14,15,186.5,393.0,0.95,25.8,554.5,402.34,295.38
2018,5,21,14,30,151.0,353.0,0.9,25.8,479.0,341.44,251.52
2018,5,21,14,45,76.0,216.0,0.9,25.75,279.5,199.98,148.08
2018,5,21,15,0,1.0,79.0,0.9,25.7,80.0,66.21,46.89
2018,5,21,15,15,1.0,80.0,0.85,25.55,81.0,66.94,47.79
2018,5,21,15,30,1.0,81.0,0.8,25.4,82.0,67.67,48.51
2018,5,21,15,45,1.5,81.0,0.8,25.25,82.0,67.63,48.62
2018,5,21,16,0,2.0,81.0,0.8,25.1,82.0,67.54,48.73
2018,5,21,16,15,1.0,63.5,0.8,24.9,64.0,52.73,37.11
2018,5,21,16,30,0.0,46.0,0.8,24.7,46.0,38.1,26.81
2018,5,21,16,45,15.5,66.0,0.85,24.45,73.0,54.41,40.81
2018,5,21,17,0,31.0,86.0,0.9,24.2,100.0,69.57,53.85
2018,5,21,17,15,34.5,101.5,0.85,23.9,115.5,80.23,63.12
2018,5,21,17,30,38.0,117.0,0.8,23.6,131.0,89.58,71.28
2018,5,21,17,45,19.0,67.0,0.7,23.3,74.0,54.51,41.52
2018,5,21,18,0,0.0,17.0,0.6,23.0,17.0,13.99,6.54
2018,5,21,18,15,0.0,11.5,0.6,23.0,11.5,9.45,2.55
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,4.92,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,3.69,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.46,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.55,1.5,1.28,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,18.5,10.0,0.95,18.8,11.0,13.11,0.0
2018,5,22,5,30,37.0,20.0,1.2,19.2,22.0,34.06,2.36
2018,5,22,5,45,144.5,35.5,1.4,19.65,56.0,109.98,78.4
2018,5,22,6,0,252.0,51.0,1.6,20.1,90.0,180.52,138.97
2018,5,22,6,15,361.0,60.0,1.7,20.45,138.5,255.92,202.76
2018,5,22,6,30,470.0,69.0,1.8,20.8,187.0,348.11,278.84
2018,5,22,6,45,531.5,75.0,1.9,21.15,237.5,416.0,334.01
2018,5,22,7,0,593.0,81.0,2.0,21.5,288.0,488.36,390.87
2018,5,22,7,15,631.0,85.5,2.1,21.95,338.0,547.14,435.38
2018,5,22,7,30,669.0,90.0,2.2,22.4,388.0,607.26,479.51
2018,5,22,7,45,698.0,94.0,2.25,22.8,438.0,660.9,516.67
2018,5,22,8,0,727.0,98.0,2.3,23.2,488.0,711.17,550.08
2018,5,22,8,15,748.0,101.5,2.35,23.6,536.0,756.84,579.59
2018,5,22,8,30,769.0,105.0,2.4,24.0,584.0,800.98,607.56
2018,5,22,8,45,780.0,110.0,2.4,24.4,627.0,836.08,628.58
2018,5,22,9,0,791.0,115.0,2.4,24.8,670.0,868.55,647.63
2018,5,22,9,15,765.5,137.0,2.45,25.1,700.0,882.6,654.89
2018,5,22,9,30,740.0,159.0,2.5,25.4,730.0,898.29,663.48
2018,5,22,9,45,777.5,147.5,2.5,25.65,772.5,922.04,677.14
2018,5,22,10,0,815.0,136.0,2.5,25.9,815.0,949.58,693.17
2018,5,22,10,15,780.5,160.0,2.5,26.05,829.0,941.22,686.04
2018,5,22,10,30,746.0,184.0,2.5,26.2,843.0,927.91,676.17
2018,5,22,10,45,783.0,168.0,2.5,26.4,875.5,941.09,683.62
2018,5,22,11,0,820.0,152.0,2.5,26.6,908.0,950.13,688.2
2018,5,22,11,15,844.5,141.5,2.55,26.7,931.0,935.92,678.57
2018,5,22,11,30,869.0,131.0,2.6,26.8,954.0,931.71,675.74
2018,5,22,11,45,839.5,148.0,2.6,26.9,949.0,898.96,653.85
2018,5,22,12,0,810.0,165.0,2.6,27.0,944.0,876.62,639.04
2018,5,22,12,15,650.5,252.0,2.6,27.05,877.5,798.42,584.73
2018,5,22,12,30,491.0,339.0,2.6,27.1,811.0,716.66,525.68
2018,5,22,12,45,551.0,306.5,2.6,27.2,832.5,711.06,523.03
2018,5,22,13,0,611.0,274.0,2.6,27.3,854.0,698.77,514.93
2018,5,22,13,15,733.5,203.5,2.6,27.3,889.0,694.89,513.5
2018,5,22,13,30,856.0,133.0,2.6,27.3,924.0,674.16,499.57
2018,5,22,13,45,853.0,130.0,2.6,27.35,902.5,627.52,464.79
2018,5,22,14,0,850.0,127.0,2.6,27.4,881.0,579.08,427.92
2018,5,22,14,15,766.0,161.0,2.55,27.35,824.0,516.24,379.64
2018,5,22,14,30,682.0,195.0,2.5,27.3,767.0,456.27,333.07
2018,5,22,14,45,440.0,280.5,2.5,27.25,643.5,380.54,277.02
2018,5,22,15,0,198.0,366.0,2.5,27.2,520.0,335.61,246.33
2018,5,22,15,15,229.5,341.5,2.45,27.1,511.0,309.8,225.27
2018,5,22,15,30,261.0,317.0,2.4,27.0,502.0,272.98,195.52
2018,5,22,15,45,362.0,262.0,2.35,26.9,500.5,231.84,160.06
2018,5,22,16,0,463.0,207.0,2.3,26.8,499.0,171.21,112.89
2018,5,22,16,15,577.0,157.0,2.15,26.6,491.5,108.28,75.8
2018,5,22,16,30,691.0,107.0,2.0,26.4,484.0,72.67,55.5
2018,5,22,16,45,674.5,99.5,1.9,26.25,437.5,69.34,52.98
2018,5,22,17,0,658.0,92.0,1.8,26.1,391.0,65.73,50.18
2018,5,22,17,15,637.0,84.0,1.65,25.7,344.0,61.43,46.81
2018,5,22,17,30,616.0,76.0,1.5,25.3,297.0,56.86,43.14
2018,5,22,17,45,547.5,72.5,1.35,24.9,245.5,55.04,41.73
2018,5,22,18,0,479.0,69.0,1.2,24.5,194.0,53.39,40.34
2018,5,22,18,15,298.0,63.5,1.2,24.5,135.5,47.5,35.09
2018,5,22,18,30,117.0,58.0,1.2,24.5,77.0,43.95,31.59
2018,5,22,18,45,81.5,40.5,1.05,23.45,51.5,31.74,20.52
2018,5,22,19,0,46.0,23.0,0.9,22.4,26.0,18.44,4.32
2018,5,22,19,15,27.0,12.5,0.95,22.2,14.0,10.67,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.5,9.5,1.7,19.65,10.0,10.94,0.0
2018,5,23,5,30,23.0,19.0,1.9,19.9,20.0,28.3,2.9
2018,5,23,5,45,70.0,37.0,2.1,20.2,46.5,69.31,47.95
2018,5,23,6,0,117.0,55.0,2.3,20.5,73.0,119.31,91.0
2018,5,23,6,15,201.0,70.5,2.3,20.95,115.5,181.67,143.66
2018,5,23,6,30,285.0,86.0,2.3,21.4,158.0,264.42,212.25
2018,5,23,6,45,328.0,100.5,2.35,21.8,201.5,320.25,258.0
2018,5,23,7,0,371.0,115.0,2.4,22.2,245.0,379.57,305.2
2018,5,23,7,15,373.0,136.5,2.35,22.7,285.0,421.95,337.03
2018,5,23,7,30,375.0,158.0,2.3,23.2,325.0,463.14,366.86
2018,5,23,7,45,399.5,173.0,2.25,23.7,370.5,513.18,402.81
2018,5,23,8,0,424.0,188.0,2.2,24.2,416.0,563.61,437.95
2018,5,23,8,15,443.0,203.0,2.05,24.6,461.0,609.51,468.49
2018,5,23,8,30,462.0,218.0,1.9,25.0,506.0,654.75,497.63
2018,5,23,8,45,461.5,236.5,1.8,25.4,542.5,685.36,515.68
2018,5,23,9,0,461.0,255.0,1.7,25.8,579.0,713.72,531.87
2018,5,23,9,15,441.0,280.0,1.6,26.1,605.0,728.19,538.05
2018,5,23,9,30,421.0,305.0,1.5,26.4,631.0,739.41,542.06
2018,5,23,9,45,464.5,300.0,1.4,26.7,675.0,778.67,566.4
2018,5,23,10,0,508.0,295.0,1.3,27.0,719.0,816.33,588.82
2018,5,23,10,15,633.0,238.5,1.25,27.25,785.5,884.84,633.49
2018,5,23,10,30,758.0,182.0,1.2,27.5,852.0,936.51,663.86
2018,5,23,10,45,750.0,193.0,1.15,27.7,870.0,932.24,658.55
2018,5,23,11,0,742.0,204.0,1.1,27.9,888.0,933.86,657.7
2018,5,23,11,15,646.5,263.5,1.1,28.05,867.0,886.93,626.1
2018,5,23,11,30,551.0,323.0,1.1,28.2,846.0,836.02,591.08
2018,5,23,11,45,429.5,392.0,1.1,28.35,801.5,770.96,546.1
2018,5,23,12,0,308.0,461.0,1.1,28.5,757.0,699.79,496.84
2018,5,23,12,15,310.0,460.0,1.05,28.55,758.0,683.91,486.34
2018,5,23,12,30,312.0,459.0,1.0,28.6,759.0,666.54,474.28
2018,5,23,12,45,328.5,448.5,1.0,28.65,762.5,651.11,464.29
2018,5,23,13,0,345.0,438.0,1.0,28.7,766.0,633.67,452.77
2018,5,23,13,15,373.0,418.0,0.95,28.7,767.5,614.56,439.86
2018,5,23,13,30,401.0,398.0,0.9,28.7,769.0,592.66,424.73
2018,5,23,13,45,482.5,344.5,0.85,28.7,780.5,574.7,412.5
2018,5,23,14,0,564.0,291.0,0.8,28.7,792.0,548.28,393.49
2018,5,23,14,15,572.5,272.0,0.75,28.7,766.5,500.67,358.65
2018,5,23,14,30,581.0,253.0,0.7,28.7,741.0,453.5,323.22
2018,5,23,14,45,558.5,240.5,0.65,28.7,693.5,397.3,280.74
2018,5,23,15,0,536.0,228.0,0.6,28.7,646.0,344.26,239.8
2018,5,23,15,15,468.5,225.5,0.5,28.65,577.0,286.65,196.4
2018,5,23,15,30,401.0,223.0,0.4,28.6,508.0,236.61,159.5
2018,5,23,15,45,513.5,190.5,0.35,28.55,531.0,202.71,129.06
2018,5,23,16,0,626.0,158.0,0.3,28.5,554.0,153.54,91.8
2018,5,23,16,15,641.5,142.0,0.25,28.5,519.5,100.2,67.75
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,84.49,64.5
2018,5,23,16,45,612.0,123.0,0.15,28.5,432.0,84.35,64.65
2018,5,23,17,0,567.0,120.0,0.1,28.5,379.0,84.3,64.82
2018,5,23,17,15,334.0,102.0,0.15,28.15,249.5,70.75,53.94
2018,5,23,17,30,101.0,84.0,0.2,27.8,120.0,65.53,49.87
2018,5,23,17,45,100.5,87.5,0.25,27.45,118.5,67.47,51.68
2018,5,23,18,0,100.0,91.0,0.3,27.1,117.0,68.83,52.85
2018,5,23,18,15,84.0,73.5,0.3,27.1,92.0,56.25,42.02
2018,5,23,18,30,68.0,56.0,0.3,27.1,67.0,43.42,30.8
2018,5,23,18,45,47.0,38.5,0.3,26.15,45.0,30.34,19.2
2018,5,23,19,0,26.0,21.0,0.3,25.2,23.0,17.02,4.18
2018,5,23,19,15,14.5,11.0,0.3,24.95,12.0,9.39,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.7,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.5,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
