Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,45,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,13,4,45,3.5,1.0,0.95,17.75,1.0,0.0,0.0
2018,6,13,5,0,7.0,2.0,1.0,17.9,2.0,0.0,0.0
2018,6,13,5,15,19.5,10.5,1.3,18.45,11.5,13.42,0.0
2018,6,13,5,30,32.0,19.0,1.6,19.0,21.0,29.59,13.08
2018,6,13,5,45,16.0,27.0,1.85,19.55,28.0,29.13,17.66
2018,6,13,6,0,0.0,35.0,2.1,20.1,35.0,28.92,18.32
2018,6,13,6,15,55.5,58.0,2.2,20.55,73.0,85.44,65.47
2018,6,13,6,30,111.0,81.0,2.3,21.0,111.0,140.68,111.75
2018,6,13,6,45,154.5,107.5,2.4,21.45,158.5,198.48,159.5
2018,6,13,7,0,198.0,134.0,2.5,21.9,206.0,271.53,218.36
2018,6,13,7,15,157.5,158.0,2.5,22.3,220.5,267.11,213.66
2018,6,13,7,30,117.0,182.0,2.5,22.7,235.0,270.01,214.39
2018,6,13,7,45,257.5,185.5,2.55,23.1,321.0,394.26,312.66
2018,6,13,8,0,398.0,189.0,2.6,23.5,407.0,531.74,416.64
2018,6,13,8,15,290.0,190.5,2.6,23.85,357.0,441.82,346.05
2018,6,13,8,30,182.0,192.0,2.6,24.2,307.0,360.49,281.65
2018,6,13,8,45,118.0,233.5,2.6,24.55,310.0,336.73,260.89
2018,6,13,9,0,54.0,275.0,2.6,24.9,313.0,307.2,235.42
2018,6,13,9,15,101.0,320.0,2.55,25.25,397.0,395.05,301.46
2018,6,13,9,30,148.0,365.0,2.5,25.6,481.0,501.6,378.39
2018,6,13,9,45,318.5,326.0,2.5,25.95,589.5,637.95,478.08
2018,6,13,10,0,489.0,287.0,2.5,26.3,698.0,777.38,575.43
2018,6,13,10,15,623.0,234.5,2.5,26.6,777.5,857.26,629.59
2018,6,13,10,30,757.0,182.0,2.5,26.9,857.0,921.01,670.28
2018,6,13,10,45,774.0,178.0,2.55,27.15,883.5,927.1,672.7
2018,6,13,11,0,791.0,174.0,2.6,27.4,910.0,929.64,673.44
2018,6,13,11,15,795.5,174.5,2.6,27.65,925.5,921.17,666.74
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,909.2,657.99
2018,6,13,11,45,772.0,191.5,2.6,28.1,936.0,879.18,637.68
2018,6,13,12,0,744.0,208.0,2.6,28.3,931.0,846.47,615.75
2018,6,13,12,15,783.5,185.0,2.6,28.4,947.5,835.25,608.28
2018,6,13,12,30,823.0,162.0,2.6,28.5,964.0,819.19,597.49
2018,6,13,12,45,832.5,154.0,2.6,28.65,960.5,778.87,570.44
2018,6,13,13,0,842.0,146.0,2.6,28.8,957.0,746.51,547.92
2018,6,13,13,15,779.0,178.5,2.6,28.75,920.5,698.81,513.26
2018,6,13,13,30,716.0,211.0,2.6,28.7,884.0,647.94,476.19
2018,6,13,13,45,731.0,197.5,2.65,28.7,871.5,608.22,447.48
2018,6,13,14,0,746.0,184.0,2.7,28.7,859.0,566.09,416.04
2018,6,13,14,15,768.5,166.0,2.65,28.65,843.0,522.31,382.14
2018,6,13,14,30,791.0,148.0,2.6,28.6,827.0,474.86,344.31
2018,6,13,14,45,782.0,145.0,2.6,28.5,794.0,422.43,301.97
2018,6,13,15,0,773.0,142.0,2.6,28.4,761.0,369.79,258.41
2018,6,13,15,15,770.5,135.5,2.6,28.3,726.5,316.47,213.48
2018,6,13,15,30,768.0,129.0,2.6,28.2,692.0,262.67,168.28
2018,6,13,15,45,752.0,126.0,2.55,28.1,649.5,208.84,125.51
2018,6,13,16,0,736.0,123.0,2.5,28.0,607.0,156.5,89.26
2018,6,13,16,15,661.0,135.0,2.45,27.8,545.5,105.32,66.17
2018,6,13,16,30,586.0,147.0,2.4,27.6,484.0,95.51,73.97
2018,6,13,16,45,548.5,140.0,2.3,27.45,432.5,93.35,72.5
2018,6,13,17,0,511.0,133.0,2.2,27.3,381.0,90.77,70.66
2018,6,13,17,15,524.5,117.0,2.05,26.95,347.0,82.49,64.09
2018,6,13,17,30,538.0,101.0,1.9,26.6,313.0,73.29,56.66
2018,6,13,17,45,378.5,104.0,1.7,26.25,242.5,74.12,57.6
2018,6,13,18,0,219.0,107.0,1.5,25.9,172.0,78.12,61.11
2018,6,13,18,15,169.0,88.5,1.5,25.9,133.0,65.45,50.27
2018,6,13,18,30,119.0,70.0,1.5,25.9,94.0,53.83,40.11
2018,6,13,18,45,86.0,52.5,1.25,24.95,67.5,40.85,28.76
2018,6,13,19,0,53.0,35.0,1.0,24.0,41.0,27.69,16.8
2018,6,13,19,15,31.5,20.5,1.05,23.8,23.5,16.49,0.0
2018,6,13,19,30,10.0,6.0,1.1,23.6,6.0,5.12,0.0
2018,6,13,19,45,5.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.85,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.9,2.0,0.0,0.0
2018,6,14,5,15,13.0,12.5,1.25,21.2,13.5,13.63,0.0
2018,6,14,5,30,21.0,23.0,1.4,21.5,25.0,27.55,11.76
2018,6,14,5,45,87.0,41.5,1.55,21.8,55.5,82.82,58.99
2018,6,14,6,0,153.0,60.0,1.7,22.1,86.0,134.07,102.01
2018,6,14,6,15,282.0,71.5,1.7,22.5,139.0,222.34,174.47
2018,6,14,6,30,411.0,83.0,1.7,22.9,192.0,315.65,250.23
2018,6,14,6,45,462.0,92.0,1.65,23.35,239.5,375.18,297.83
2018,6,14,7,0,513.0,101.0,1.6,23.8,287.0,444.87,351.44
2018,6,14,7,15,549.0,108.5,1.7,24.3,335.0,501.45,393.84
2018,6,14,7,30,585.0,116.0,1.8,24.8,383.0,559.41,436.04
2018,6,14,7,45,576.0,133.0,1.85,25.35,421.5,595.23,460.03
2018,6,14,8,0,567.0,150.0,1.9,25.9,460.0,628.15,481.39
2018,6,14,8,15,584.0,159.0,1.85,26.3,504.0,671.06,509.45
2018,6,14,8,30,601.0,168.0,1.8,26.7,548.0,712.71,535.82
2018,6,14,8,45,644.5,163.5,1.8,27.15,598.0,761.74,567.33
2018,6,14,9,0,688.0,159.0,1.8,27.6,648.0,809.94,596.78
2018,6,14,9,15,726.5,152.0,1.7,27.85,695.0,849.63,619.57
2018,6,14,9,30,765.0,145.0,1.6,28.1,742.0,882.22,637.34
2018,6,14,9,45,764.0,155.0,1.5,28.35,774.5,898.91,644.67
2018,6,14,10,0,763.0,165.0,1.4,28.6,807.0,912.03,649.82
2018,6,14,10,15,774.5,165.0,1.3,28.75,836.5,923.62,654.25
2018,6,14,10,30,786.0,165.0,1.2,28.9,866.0,931.85,656.56
2018,6,14,10,45,795.5,164.5,1.1,29.1,889.5,934.22,655.13
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,933.05,651.62
2018,6,14,11,15,772.5,185.0,1.0,29.4,914.0,909.51,636.41
2018,6,14,11,30,740.0,206.0,1.0,29.5,915.0,882.42,619.3
2018,6,14,11,45,764.0,194.5,0.95,29.6,932.0,874.69,613.54
2018,6,14,12,0,788.0,183.0,0.9,29.7,949.0,863.08,605.22
2018,6,14,12,15,808.5,170.0,0.9,29.75,957.0,843.31,592.83
2018,6,14,12,30,829.0,157.0,0.9,29.8,965.0,809.34,571.59
2018,6,14,12,45,758.0,194.0,0.9,29.8,929.0,763.84,541.75
2018,6,14,13,0,687.0,231.0,0.9,29.8,893.0,714.05,507.83
2018,6,14,13,15,757.5,189.5,0.9,29.75,910.0,692.88,494.84
2018,6,14,13,30,828.0,148.0,0.9,29.7,927.0,664.81,476.26
2018,6,14,13,45,755.5,182.0,0.85,29.7,881.0,610.58,437.12
2018,6,14,14,0,683.0,216.0,0.8,29.7,835.0,555.49,397.27
2018,6,14,14,15,711.0,193.0,0.8,29.65,820.0,512.48,365.91
2018,6,14,14,30,739.0,170.0,0.8,29.6,805.0,468.24,332.15
2018,6,14,14,45,731.5,166.0,0.8,29.55,773.5,418.35,293.32
2018,6,14,15,0,724.0,162.0,0.8,29.5,742.0,368.2,253.25
2018,6,14,15,15,743.5,147.0,0.8,29.5,717.0,317.7,211.36
2018,6,14,15,30,763.0,132.0,0.8,29.5,692.0,264.31,166.98
2018,6,14,15,45,726.5,135.5,0.8,29.45,643.0,211.99,127.14
2018,6,14,16,0,690.0,139.0,0.8,29.4,594.0,155.89,89.32
2018,6,14,16,15,546.5,160.0,0.8,29.3,503.5,117.24,76.49
2018,6,14,16,30,403.0,181.0,0.8,29.2,413.0,114.53,88.7
2018,6,14,16,45,437.5,157.0,0.75,29.1,388.0,102.8,79.49
2018,6,14,17,0,472.0,133.0,0.7,29.0,363.0,90.18,69.49
2018,6,14,17,15,512.0,117.0,0.65,28.8,341.0,81.9,62.98
2018,6,14,17,30,552.0,101.0,0.6,28.6,319.0,73.4,56.18
2018,6,14,17,45,506.5,92.5,0.55,28.4,270.5,68.7,52.47
2018,6,14,18,0,461.0,84.0,0.5,28.2,222.0,62.09,47.02
2018,6,14,18,15,399.5,74.0,0.5,28.2,177.0,55.23,41.18
2018,6,14,18,30,338.0,64.0,0.5,28.2,132.0,48.22,35.03
2018,6,14,18,45,268.5,51.5,0.5,27.65,96.0,39.19,27.06
2018,6,14,19,0,199.0,39.0,0.5,27.1,60.0,29.96,18.41
2018,6,14,19,15,116.0,23.5,0.5,26.95,34.5,18.22,0.9
2018,6,14,19,30,33.0,8.0,0.5,26.8,9.0,6.83,0.0
2018,6,14,19,45,16.5,4.0,0.55,26.7,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.5,2.3,18.65,0.5,0.0,0.0
2018,6,15,5,0,0.0,1.0,2.3,18.6,1.0,0.0,0.0
2018,6,15,5,15,35.5,13.5,2.4,18.85,16.0,19.57,0.0
2018,6,15,5,30,71.0,26.0,2.5,19.1,31.0,54.66,28.4
2018,6,15,5,45,178.0,40.5,2.55,19.35,67.0,120.41,87.87
2018,6,15,6,0,285.0,55.0,2.6,19.6,103.0,189.21,146.24
2018,6,15,6,15,386.5,63.0,2.55,20.15,152.0,259.62,205.9
2018,6,15,6,30,488.0,71.0,2.5,20.7,201.0,345.9,277.2
2018,6,15,6,45,539.5,77.5,2.45,21.25,249.5,407.96,327.6
2018,6,15,7,0,591.0,84.0,2.4,21.8,298.0,473.6,378.98
2018,6,15,7,15,628.5,89.0,2.45,22.5,348.0,531.55,422.68
2018,6,15,7,30,666.0,94.0,2.5,23.2,398.0,590.88,465.93
2018,6,15,7,45,695.5,98.0,2.6,23.9,448.0,644.14,503.54
2018,6,15,8,0,725.0,102.0,2.7,24.6,498.0,694.25,536.86
2018,6,15,8,15,746.5,105.0,2.65,25.05,545.5,739.39,565.6
2018,6,15,8,30,768.0,108.0,2.6,25.5,593.0,783.1,592.76
2018,6,15,8,45,785.5,110.5,2.6,26.0,638.0,821.08,615.67
2018,6,15,9,0,803.0,113.0,2.6,26.5,683.0,856.83,636.77
2018,6,15,9,15,816.0,114.5,2.55,26.8,723.0,884.89,652.62
2018,6,15,9,30,829.0,116.0,2.5,27.1,763.0,899.61,659.59
2018,6,15,9,45,838.5,118.5,2.4,27.45,798.5,919.17,669.3
2018,6,15,10,0,848.0,121.0,2.3,27.8,834.0,935.41,676.72
2018,6,15,10,15,854.5,123.0,2.25,28.0,863.0,944.86,680.65
2018,6,15,10,30,861.0,125.0,2.2,28.2,892.0,950.72,682.42
2018,6,15,10,45,864.5,127.0,2.15,28.45,914.5,950.1,680.05
2018,6,15,11,0,868.0,129.0,2.1,28.7,937.0,945.82,675.52
2018,6,15,11,15,869.5,131.0,2.1,28.85,952.0,936.01,668.42
2018,6,15,11,30,871.0,133.0,2.1,29.0,967.0,922.64,659.2
2018,6,15,11,45,871.0,134.5,2.05,29.1,975.0,904.02,646.4
2018,6,15,12,0,871.0,136.0,2.0,29.2,983.0,882.13,631.62
2018,6,15,12,15,871.0,136.5,2.0,29.3,984.5,856.33,614.87
2018,6,15,12,30,871.0,137.0,2.0,29.4,986.0,827.67,596.26
2018,6,15,12,45,862.0,141.5,2.0,29.45,977.0,792.45,573.44
2018,6,15,13,0,853.0,146.0,2.0,29.5,968.0,755.13,548.32
2018,6,15,13,15,849.5,145.0,2.0,29.45,954.0,715.6,520.89
2018,6,15,13,30,846.0,144.0,2.0,29.4,940.0,674.0,491.42
2018,6,15,13,45,785.0,178.0,2.0,29.35,904.0,625.79,455.93
2018,6,15,14,0,724.0,212.0,2.0,29.3,868.0,575.76,418.76
2018,6,15,14,15,596.5,271.0,1.95,29.15,800.5,512.57,371.87
2018,6,15,14,30,469.0,330.0,1.9,29.0,733.0,460.91,333.35
2018,6,15,14,45,489.0,306.0,1.9,28.85,711.5,419.6,301.46
2018,6,15,15,0,509.0,282.0,1.9,28.7,690.0,375.91,266.7
2018,6,15,15,15,552.5,246.0,1.8,28.55,669.0,328.63,227.55
2018,6,15,15,30,596.0,210.0,1.7,28.4,648.0,275.13,183.06
2018,6,15,15,45,681.5,162.5,1.6,28.25,634.5,216.63,133.77
2018,6,15,16,0,767.0,115.0,1.5,28.1,621.0,155.5,86.78
2018,6,15,16,15,749.0,111.0,1.45,28.05,575.0,102.26,61.36
2018,6,15,16,30,731.0,107.0,1.4,28.0,529.0,79.03,60.2
2018,6,15,16,45,707.5,102.5,1.3,27.95,480.5,70.53,53.42
2018,6,15,17,0,684.0,98.0,1.2,27.9,432.0,68.94,52.31
2018,6,15,17,15,653.0,92.5,1.15,27.6,382.5,66.44,50.48
2018,6,15,17,30,622.0,87.0,1.1,27.3,333.0,63.81,48.52
2018,6,15,17,45,579.5,80.5,1.05,26.95,284.0,60.2,45.67
2018,6,15,18,0,537.0,74.0,1.0,26.6,235.0,56.47,42.63
2018,6,15,18,15,476.5,66.5,1.0,26.6,189.0,51.7,38.51
2018,6,15,18,30,416.0,59.0,1.0,26.6,143.0,46.85,34.15
2018,6,15,18,45,331.0,48.5,0.9,25.3,103.5,37.24,25.74
2018,6,15,19,0,246.0,38.0,0.8,24.0,64.0,29.35,18.25
2018,6,15,19,15,146.0,23.5,0.85,23.65,37.0,18.27,1.67
2018,6,15,19,30,46.0,9.0,0.9,23.3,10.0,7.68,0.0
2018,6,15,19,45,23.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.9,2.0,0.0,0.0
2018,6,16,5,15,16.5,11.0,0.35,20.35,12.0,13.11,0.0
2018,6,16,5,30,27.0,20.0,0.4,20.8,22.0,29.32,12.73
2018,6,16,5,45,21.5,33.5,0.45,21.25,36.0,38.36,24.83
2018,6,16,6,0,16.0,47.0,0.5,21.7,50.0,49.9,35.28
2018,6,16,6,15,69.0,70.0,0.55,22.4,87.5,105.31,80.95
2018,6,16,6,30,122.0,93.0,0.6,23.1,125.0,159.76,125.51
2018,6,16,6,45,217.5,110.0,0.6,23.8,182.5,246.35,194.69
2018,6,16,7,0,313.0,127.0,0.6,24.5,240.0,332.51,261.24
2018,6,16,7,15,348.5,142.5,0.6,25.0,286.5,386.1,300.85
2018,6,16,7,30,384.0,158.0,0.6,25.5,333.0,456.68,351.49
2018,6,16,7,45,360.5,183.5,0.6,26.0,363.0,467.02,356.7
2018,6,16,8,0,337.0,209.0,0.6,26.5,393.0,488.91,370.1
2018,6,16,8,15,298.0,237.0,0.5,26.95,411.0,497.88,372.83
2018,6,16,8,30,259.0,265.0,0.4,27.4,429.0,502.87,372.66
2018,6,16,8,45,221.0,293.5,0.3,27.8,440.5,488.6,359.46
2018,6,16,9,0,183.0,322.0,0.2,28.2,452.0,487.69,355.5
2018,6,16,9,15,249.5,334.0,0.25,28.55,522.0,579.22,417.67
2018,6,16,9,30,316.0,346.0,0.3,28.9,592.0,654.5,466.51
2018,6,16,9,45,324.5,361.0,0.3,29.25,624.0,678.82,479.76
2018,6,16,10,0,333.0,376.0,0.3,29.6,656.0,701.52,492.47
2018,6,16,10,15,383.5,363.5,0.35,29.85,697.0,734.79,514.04
2018,6,16,10,30,434.0,351.0,0.4,30.1,738.0,782.11,543.72
2018,6,16,10,45,425.0,369.5,0.45,30.35,756.5,784.99,544.01
2018,6,16,11,0,416.0,388.0,0.5,30.6,775.0,785.23,543.33
2018,6,16,11,15,417.5,389.0,0.5,30.75,783.0,776.99,537.42
2018,6,16,11,30,419.0,390.0,0.5,30.9,791.0,766.43,530.22
2018,6,16,11,45,504.0,344.5,0.5,31.05,831.5,786.86,544.49
2018,6,16,12,0,589.0,299.0,0.5,31.2,872.0,800.42,553.93
2018,6,16,12,15,654.5,264.0,0.5,31.3,901.5,803.27,556.23
2018,6,16,12,30,720.0,229.0,0.5,31.4,931.0,800.07,554.76
2018,6,16,12,45,654.5,266.0,0.5,31.5,901.0,749.79,521.22
2018,6,16,13,0,589.0,303.0,0.5,31.6,871.0,699.88,488.11
2018,6,16,13,15,604.0,290.0,0.5,31.6,865.5,669.78,468.89
2018,6,16,13,30,619.0,277.0,0.5,31.6,860.0,637.07,447.22
2018,6,16,13,45,668.0,244.5,0.5,31.6,861.0,607.56,427.41
2018,6,16,14,0,717.0,212.0,0.5,31.6,862.0,572.29,402.8
2018,6,16,14,15,687.0,216.0,0.45,31.55,823.5,518.46,364.11
2018,6,16,14,30,657.0,220.0,0.4,31.5,785.0,466.22,325.84
2018,6,16,14,45,443.0,271.5,0.4,31.45,646.0,377.7,264.32
2018,6,16,15,0,229.0,323.0,0.4,31.4,507.0,312.85,220.82
2018,6,16,15,15,318.5,294.5,0.4,31.3,536.5,300.27,208.45
2018,6,16,15,30,408.0,266.0,0.4,31.2,566.0,270.71,182.34
2018,6,16,15,45,495.0,227.0,0.35,31.15,569.0,229.98,148.06
2018,6,16,16,0,582.0,188.0,0.3,31.1,572.0,178.36,108.86
2018,6,16,16,15,566.0,178.5,0.25,31.05,529.5,132.42,86.21
2018,6,16,16,30,550.0,169.0,0.2,31.0,487.0,109.76,83.82
2018,6,16,16,45,529.5,159.0,0.2,30.95,442.5,105.38,80.7
2018,6,16,17,0,509.0,149.0,0.2,30.9,398.0,100.71,77.25
2018,6,16,17,15,389.0,145.5,0.2,30.55,323.5,98.63,75.97
2018,6,16,17,30,269.0,142.0,0.2,30.2,249.0,100.63,77.98
2018,6,16,17,45,209.5,119.0,0.15,29.9,195.0,85.74,66.03
2018,6,16,18,0,150.0,96.0,0.1,29.6,141.0,70.37,53.51
2018,6,16,18,15,116.5,73.0,0.1,29.6,104.0,56.97,42.33
2018,6,16,18,30,83.0,50.0,0.1,29.6,67.0,40.12,28.07
2018,6,16,18,45,98.0,43.5,0.2,28.75,58.0,33.71,22.43
2018,6,16,19,0,113.0,37.0,0.3,27.9,49.0,28.73,17.46
2018,6,16,19,15,67.0,23.0,0.35,27.55,29.0,18.05,2.0
2018,6,16,19,30,21.0,9.0,0.4,27.2,9.0,7.68,0.0
2018,6,16,19,45,10.5,4.5,0.45,26.9,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.95,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,58.5,15.5,0.8,21.5,19.5,26.39,0.0
2018,6,17,5,30,112.0,29.0,0.9,21.9,37.0,70.27,36.66
2018,6,17,5,45,191.5,44.5,1.0,22.35,71.5,129.4,93.24
2018,6,17,6,0,271.0,60.0,1.1,22.8,106.0,188.81,143.43
2018,6,17,6,15,339.5,72.0,1.1,23.35,149.0,247.98,192.91
2018,6,17,6,30,408.0,84.0,1.1,23.9,192.0,314.04,246.65
2018,6,17,6,45,461.5,92.0,1.1,24.45,239.0,373.58,293.76
2018,6,17,7,0,515.0,100.0,1.1,25.0,286.0,443.59,346.9
2018,6,17,7,15,556.0,106.5,1.2,25.75,335.5,502.4,390.09
2018,6,17,7,30,597.0,113.0,1.3,26.5,385.0,563.01,433.22
2018,6,17,7,45,629.5,117.5,1.4,27.2,434.0,616.58,470.1
2018,6,17,8,0,662.0,122.0,1.5,27.9,483.0,670.4,506.19
2018,6,17,8,15,685.5,126.0,1.45,28.4,530.0,716.27,534.38
2018,6,17,8,30,709.0,130.0,1.4,28.9,577.0,761.05,560.96
2018,6,17,8,45,727.5,133.5,1.4,29.35,621.5,799.52,583.41
2018,6,17,9,0,746.0,137.0,1.4,29.8,666.0,831.1,601.07
2018,6,17,9,15,760.0,139.5,1.35,30.15,705.5,860.09,616.57
2018,6,17,9,30,774.0,142.0,1.3,30.5,745.0,886.36,630.14
2018,6,17,9,45,784.5,144.5,1.25,30.85,780.0,906.42,639.69
2018,6,17,10,0,795.0,147.0,1.2,31.2,815.0,923.3,647.25
2018,6,17,10,15,803.0,149.0,1.15,31.45,844.0,933.95,651.26
2018,6,17,10,30,811.0,151.0,1.1,31.7,873.0,941.13,653.25
2018,6,17,10,45,817.0,151.5,1.0,31.95,895.5,941.36,650.29
2018,6,17,11,0,823.0,152.0,0.9,32.2,918.0,938.02,645.3
2018,6,17,11,15,826.5,153.0,0.8,32.4,933.5,915.79,629.17
2018,6,17,11,30,830.0,154.0,0.7,32.6,949.0,903.68,619.48
2018,6,17,11,45,832.0,155.0,0.55,32.8,958.0,886.88,606.0
2018,6,17,12,0,834.0,156.0,0.4,33.0,967.0,866.89,590.76
2018,6,17,12,15,835.5,155.0,0.4,33.1,968.5,841.88,575.64
2018,6,17,12,30,837.0,154.0,0.4,33.2,970.0,814.12,558.89
2018,6,17,12,45,837.5,152.5,0.35,33.3,964.5,782.56,538.96
2018,6,17,13,0,838.0,151.0,0.3,33.4,959.0,748.52,516.62
2018,6,17,13,15,820.0,159.5,0.4,33.45,941.0,713.35,494.7
2018,6,17,13,30,802.0,168.0,0.5,33.5,923.0,669.55,466.76
2018,6,17,13,45,782.5,174.0,0.65,33.55,897.5,622.06,436.1
2018,6,17,14,0,763.0,180.0,0.8,33.6,872.0,574.3,403.93
2018,6,17,14,15,705.0,201.5,0.85,33.55,826.0,517.26,363.61
2018,6,17,14,30,647.0,223.0,0.9,33.5,780.0,464.35,325.29
2018,6,17,14,45,645.0,215.0,1.0,33.45,752.0,417.2,289.92
2018,6,17,15,0,643.0,207.0,1.1,33.4,724.0,369.46,252.86
2018,6,17,15,15,687.5,176.5,1.15,33.3,704.5,318.93,211.55
2018,6,17,15,30,732.0,146.0,1.2,33.2,685.0,269.21,169.91
2018,6,17,15,45,647.5,163.0,1.25,33.1,618.5,212.49,129.2
2018,6,17,16,0,563.0,180.0,1.3,33.0,552.0,171.42,104.38
2018,6,17,16,15,617.5,153.0,1.3,32.9,533.5,117.46,73.48
2018,6,17,16,30,672.0,126.0,1.3,32.8,515.0,82.94,62.08
2018,6,17,16,45,622.0,126.0,1.3,32.7,460.5,84.65,63.77
2018,6,17,17,0,572.0,126.0,1.3,32.6,406.0,86.62,65.63
2018,6,17,17,15,468.5,127.5,1.25,32.15,340.0,88.03,67.14
2018,6,17,17,30,365.0,129.0,1.2,31.7,274.0,89.24,68.48
2018,6,17,17,45,381.5,110.0,1.15,31.3,242.5,78.12,59.6
2018,6,17,18,0,398.0,91.0,1.1,30.9,211.0,66.33,50.0
2018,6,17,18,15,369.0,79.0,1.1,30.9,174.0,58.5,43.43
2018,6,17,18,30,340.0,67.0,1.1,30.9,137.0,50.37,36.4
2018,6,17,18,45,263.0,53.5,0.95,29.4,98.5,40.61,28.04
2018,6,17,19,0,186.0,40.0,0.8,27.9,60.0,30.65,19.01
2018,6,17,19,15,109.0,24.5,0.8,27.6,35.0,18.96,2.86
2018,6,17,19,30,32.0,9.0,0.8,27.3,10.0,7.68,0.0
2018,6,17,19,45,16.0,4.5,0.85,26.95,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,8.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,73.5,15.0,1.25,22.45,20.0,29.27,0.0
2018,6,18,5,30,139.0,28.0,1.4,22.8,38.0,81.97,42.9
2018,6,18,5,45,226.5,41.5,1.55,23.2,73.0,137.54,98.63
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,199.84,151.47
2018,6,18,6,15,360.0,67.0,1.65,24.15,147.5,251.21,195.3
2018,6,18,6,30,406.0,79.0,1.6,24.7,187.0,307.01,241.37
2018,6,18,6,45,447.5,89.5,1.55,25.3,232.0,362.57,285.61
2018,6,18,7,0,489.0,100.0,1.5,25.9,277.0,421.22,330.48
2018,6,18,7,15,531.0,108.0,1.6,26.7,327.0,487.26,379.28
2018,6,18,7,30,573.0,116.0,1.7,27.5,377.0,549.09,423.46
2018,6,18,7,45,578.0,130.0,1.8,28.3,419.5,591.67,452.08
2018,6,18,8,0,583.0,144.0,1.9,29.1,462.0,632.55,478.79
2018,6,18,8,15,651.5,134.5,1.9,29.6,520.5,697.83,522.93
2018,6,18,8,30,720.0,125.0,1.9,30.1,579.0,764.19,564.9
2018,6,18,8,45,690.5,148.0,1.95,30.6,609.5,783.23,574.73
2018,6,18,9,0,661.0,171.0,2.0,31.1,640.0,797.18,581.6
2018,6,18,9,15,609.0,207.0,1.95,31.45,658.5,798.96,579.22
2018,6,18,9,30,557.0,243.0,1.9,31.8,677.0,789.01,569.0
2018,6,18,9,45,511.0,279.5,1.85,32.1,692.0,787.87,564.74
2018,6,18,10,0,465.0,316.0,1.8,32.4,707.0,782.26,557.58
2018,6,18,10,15,489.0,318.5,1.7,32.65,742.5,806.49,571.41
2018,6,18,10,30,513.0,321.0,1.6,32.9,778.0,828.35,583.21
2018,6,18,10,45,650.5,248.5,1.55,33.1,843.5,886.58,621.56
2018,6,18,11,0,788.0,176.0,1.5,33.3,909.0,928.36,646.16
2018,6,18,11,15,757.5,200.5,1.5,33.45,915.0,909.7,633.31
2018,6,18,11,30,727.0,225.0,1.5,33.6,921.0,897.55,625.23
2018,6,18,11,45,675.5,256.5,1.5,33.75,908.0,860.96,600.49
2018,6,18,12,0,624.0,288.0,1.5,33.9,895.0,821.81,574.17
2018,6,18,12,15,596.5,309.0,1.5,34.0,890.0,792.53,554.58
2018,6,18,12,30,569.0,330.0,1.5,34.1,885.0,765.76,536.27
2018,6,18,12,45,644.0,279.0,1.5,34.15,903.5,752.79,529.3
2018,6,18,13,0,719.0,228.0,1.5,34.2,922.0,736.41,519.52
2018,6,18,13,15,764.5,195.5,1.5,34.2,924.0,703.92,498.44
2018,6,18,13,30,810.0,163.0,1.5,34.2,926.0,671.26,476.54
2018,6,18,13,45,805.5,161.0,1.5,34.2,906.0,626.4,445.07
2018,6,18,14,0,801.0,159.0,1.5,34.2,886.0,579.99,411.77
2018,6,18,14,15,778.5,165.0,1.5,34.15,854.0,529.15,374.5
2018,6,18,14,30,756.0,171.0,1.5,34.1,822.0,478.86,336.63
2018,6,18,14,45,753.0,164.0,1.5,34.05,791.0,427.73,297.03
2018,6,18,15,0,750.0,157.0,1.5,34.0,760.0,375.83,255.74
2018,6,18,15,15,693.5,170.0,1.55,33.9,706.5,316.74,210.08
2018,6,18,15,30,637.0,183.0,1.6,33.8,653.0,267.45,172.11
2018,6,18,15,45,655.5,166.0,1.6,33.7,624.0,216.47,131.76
2018,6,18,16,0,674.0,149.0,1.6,33.6,595.0,163.26,93.84
2018,6,18,16,15,532.5,163.0,1.55,33.4,499.0,120.68,77.22
2018,6,18,16,30,391.0,177.0,1.5,33.2,403.0,111.75,85.13
2018,6,18,16,45,222.0,155.5,1.5,33.05,281.5,106.36,81.15
2018,6,18,17,0,53.0,134.0,1.5,32.9,160.0,103.54,79.23
2018,6,18,17,15,42.5,112.5,1.45,32.55,132.0,88.37,67.29
2018,6,18,17,30,32.0,91.0,1.4,32.2,104.0,72.79,54.84
2018,6,18,17,45,106.5,96.5,1.3,31.8,130.5,73.95,56.06
2018,6,18,18,0,181.0,102.0,1.2,31.4,157.0,74.57,56.73
2018,6,18,18,15,225.5,84.5,1.2,31.4,140.0,63.26,47.27
2018,6,18,18,30,270.0,67.0,1.2,31.4,123.0,49.94,35.96
2018,6,18,18,45,196.0,53.0,1.0,29.8,87.5,40.84,28.18
2018,6,18,19,0,122.0,39.0,0.8,28.2,52.0,30.19,18.65
2018,6,18,19,15,67.0,23.5,0.85,27.85,30.0,18.43,3.03
2018,6,18,19,30,12.0,8.0,0.9,27.5,8.0,6.83,0.0
2018,6,18,19,45,6.0,4.0,0.9,27.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.1,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,19,5,15,87.0,15.0,1.3,23.25,21.0,32.22,0.0
2018,6,19,5,30,165.0,28.0,1.5,23.7,40.0,89.04,46.07
2018,6,19,5,45,257.0,40.0,1.65,24.15,75.5,145.86,104.04
2018,6,19,6,0,349.0,52.0,1.8,24.6,111.0,209.86,158.3
2018,6,19,6,15,416.5,61.5,1.8,25.25,155.0,274.05,212.04
2018,6,19,6,30,484.0,71.0,1.8,25.9,199.0,342.03,267.4
2018,6,19,6,45,532.5,78.5,1.75,26.5,247.0,403.2,315.71
2018,6,19,7,0,581.0,86.0,1.7,27.1,295.0,467.72,364.63
2018,6,19,7,15,616.5,91.5,1.95,27.85,344.0,524.5,406.87
2018,6,19,7,30,652.0,97.0,2.2,28.6,393.0,582.53,448.77
2018,6,19,7,45,678.0,102.0,2.45,29.35,442.0,633.87,484.68
2018,6,19,8,0,704.0,107.0,2.7,30.1,491.0,684.92,518.91
2018,6,19,8,15,725.0,111.0,2.65,30.5,538.0,730.15,547.28
2018,6,19,8,30,746.0,115.0,2.6,30.9,585.0,770.52,571.77
2018,6,19,8,45,762.0,118.0,2.6,31.3,628.5,807.3,593.74
2018,6,19,9,0,778.0,121.0,2.6,31.7,672.0,841.84,613.95
2018,6,19,9,15,788.5,125.0,2.5,32.0,711.5,869.99,629.27
2018,6,19,9,30,799.0,129.0,2.4,32.3,751.0,895.22,642.53
2018,6,19,9,45,806.0,132.5,2.35,32.6,785.0,913.54,651.66
2018,6,19,10,0,813.0,136.0,2.3,32.9,819.0,928.53,658.71
2018,6,19,10,15,820.0,138.0,2.3,33.1,847.5,938.52,663.39
2018,6,19,10,30,827.0,140.0,2.3,33.3,876.0,932.35,658.02
2018,6,19,10,45,831.5,141.5,2.3,33.55,898.0,932.26,656.63
2018,6,19,11,0,836.0,143.0,2.3,33.8,920.0,928.63,653.08
2018,6,19,11,15,839.0,144.0,2.3,33.95,935.5,919.62,646.56
2018,6,19,11,30,842.0,145.0,2.3,34.1,951.0,907.15,638.0
2018,6,19,11,45,803.5,169.0,2.35,34.25,944.0,887.63,625.51
2018,6,19,12,0,765.0,193.0,2.4,34.4,937.0,852.69,603.25
2018,6,19,12,15,799.5,174.0,2.45,34.45,952.5,840.34,595.77
2018,6,19,12,30,834.0,155.0,2.5,34.5,968.0,813.11,578.52
2018,6,19,12,45,788.5,180.0,2.5,34.6,945.0,777.44,554.54
2018,6,19,13,0,743.0,205.0,2.5,34.7,922.0,730.76,522.11
2018,6,19,13,15,759.0,193.5,2.5,34.65,917.0,698.95,500.55
2018,6,19,13,30,775.0,182.0,2.5,34.6,912.0,663.88,476.14
2018,6,19,13,45,769.0,179.5,2.55,34.6,891.0,619.12,444.38
2018,6,19,14,0,763.0,177.0,2.6,34.6,870.0,573.08,410.92
2018,6,19,14,15,698.5,202.5,2.55,34.5,822.0,515.77,368.49
2018,6,19,14,30,634.0,228.0,2.5,34.4,774.0,463.1,328.85
2018,6,19,14,45,529.5,258.5,2.5,34.3,702.5,404.67,285.47
2018,6,19,15,0,425.0,289.0,2.5,34.2,631.0,353.37,247.68
2018,6,19,15,15,581.5,217.0,2.45,34.1,660.5,317.86,215.06
2018,6,19,15,30,738.0,145.0,2.4,34.0,690.0,271.17,171.85
2018,6,19,15,45,711.5,144.5,2.35,33.85,644.0,212.2,126.64
2018,6,19,16,0,685.0,144.0,2.3,33.7,598.0,161.83,92.41
2018,6,19,16,15,674.5,137.0,2.25,33.5,556.5,111.01,66.83
2018,6,19,16,30,664.0,130.0,2.2,33.3,515.0,85.29,63.92
2018,6,19,16,45,602.5,132.0,2.1,33.1,457.5,88.32,66.68
2018,6,19,17,0,541.0,134.0,2.0,32.9,400.0,91.8,69.8
2018,6,19,17,15,428.0,136.0,1.9,32.5,332.0,92.92,71.07
2018,6,19,17,30,315.0,138.0,1.8,32.1,264.0,98.68,76.13
2018,6,19,17,45,259.0,118.0,1.65,31.7,212.0,85.61,65.69
2018,6,19,18,0,203.0,98.0,1.5,31.3,160.0,72.15,54.75
2018,6,19,18,15,115.5,76.5,1.5,31.3,110.5,59.35,44.06
2018,6,19,18,30,28.0,55.0,1.5,31.3,61.0,44.43,31.43
2018,6,19,18,45,39.5,42.5,1.2,29.7,48.5,33.93,22.51
2018,6,19,19,0,51.0,30.0,0.9,28.1,36.0,24.3,13.96
2018,6,19,19,15,42.0,20.0,0.9,27.8,23.5,16.26,2.33
2018,6,19,19,30,33.0,10.0,0.9,27.5,11.0,8.54,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.2,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.1,25.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,64.0,15.0,1.2,23.05,19.5,27.03,0.0
2018,6,20,5,30,123.0,28.0,1.3,23.4,37.0,76.99,39.09
2018,6,20,5,45,210.5,42.0,1.4,23.8,71.5,132.35,94.47
2018,6,20,6,0,298.0,56.0,1.5,24.2,106.0,194.14,146.59
2018,6,20,6,15,368.0,66.0,1.55,24.85,149.0,253.03,195.97
2018,6,20,6,30,438.0,76.0,1.6,25.5,192.0,318.96,249.78
2018,6,20,6,45,490.0,84.0,1.7,26.2,239.5,385.02,302.05
2018,6,20,7,0,542.0,92.0,1.8,26.9,287.0,450.26,351.98
2018,6,20,7,15,580.5,98.0,1.85,27.55,336.0,507.9,394.5
2018,6,20,7,30,619.0,104.0,1.9,28.2,385.0,567.11,436.74
2018,6,20,7,45,648.5,108.5,1.95,28.8,433.5,619.22,472.64
2018,6,20,8,0,678.0,113.0,2.0,29.4,482.0,671.36,507.38
2018,6,20,8,15,701.0,116.5,1.95,29.8,529.0,716.8,535.61
2018,6,20,8,30,724.0,120.0,1.9,30.2,576.0,761.1,562.46
2018,6,20,8,45,743.0,122.5,1.85,30.6,620.0,795.43,582.11
2018,6,20,9,0,762.0,125.0,1.8,31.0,664.0,831.68,602.76
2018,6,20,9,15,763.5,133.0,1.8,31.3,700.0,855.62,615.82
2018,6,20,9,30,765.0,141.0,1.8,31.6,736.0,876.31,626.85
2018,6,20,9,45,717.5,174.0,1.75,31.9,752.5,880.26,626.72
2018,6,20,10,0,670.0,207.0,1.7,32.2,769.0,873.33,619.95
2018,6,20,10,15,740.5,176.0,1.75,32.4,818.0,901.21,636.77
2018,6,20,10,30,811.0,145.0,1.8,32.6,867.0,934.93,656.84
2018,6,20,10,45,600.0,249.5,1.8,32.8,791.5,839.91,593.77
2018,6,20,11,0,389.0,354.0,1.8,33.0,716.0,728.98,516.62
2018,6,20,11,15,302.0,407.5,1.85,33.1,691.5,676.08,480.13
2018,6,20,11,30,215.0,461.0,1.9,33.2,667.0,624.33,443.45
2018,6,20,11,45,131.0,401.0,1.95,33.35,527.0,485.39,348.3
2018,6,20,12,0,47.0,341.0,2.0,33.5,387.0,340.5,245.9
2018,6,20,12,15,124.5,305.5,2.0,33.5,427.0,379.35,276.26
2018,6,20,12,30,202.0,270.0,2.0,33.5,467.0,408.74,298.69
2018,6,20,12,45,442.0,252.0,2.05,33.55,679.5,575.24,417.59
2018,6,20,13,0,682.0,234.0,2.1,33.6,892.0,714.84,512.08
2018,6,20,13,15,620.0,266.5,2.1,33.55,858.5,664.19,475.41
2018,6,20,13,30,558.0,299.0,2.1,33.5,825.0,618.55,443.07
2018,6,20,13,45,390.5,354.0,2.05,33.45,718.0,525.69,377.25
2018,6,20,14,0,223.0,409.0,2.0,33.4,611.0,447.53,321.41
2018,6,20,14,15,135.5,329.0,2.0,33.25,450.5,329.95,238.71
2018,6,20,14,30,48.0,249.0,2.0,33.1,290.0,221.35,160.69
2018,6,20,14,45,72.5,254.5,1.95,32.95,314.0,227.23,164.96
2018,6,20,15,0,97.0,260.0,1.9,32.8,338.0,231.92,167.64
2018,6,20,15,15,362.0,219.5,1.85,32.65,490.0,258.3,179.07
2018,6,20,15,30,627.0,179.0,1.8,32.5,642.0,263.59,171.06
2018,6,20,15,45,664.0,157.0,1.75,32.3,621.0,213.12,129.82
2018,6,20,16,0,701.0,135.0,1.7,32.1,600.0,158.39,89.57
2018,6,20,16,15,689.0,128.5,1.65,31.95,557.5,106.96,63.5
2018,6,20,16,30,677.0,122.0,1.6,31.8,515.0,80.34,60.28
2018,6,20,16,45,582.5,131.5,1.5,31.6,448.0,87.62,66.5
2018,6,20,17,0,488.0,141.0,1.4,31.4,381.0,95.26,73.01
2018,6,20,17,15,427.0,137.0,1.3,31.05,330.0,93.53,71.94
2018,6,20,17,30,366.0,133.0,1.2,30.7,279.0,91.81,70.87
2018,6,20,17,45,287.0,119.0,1.15,30.35,223.5,86.53,66.8
2018,6,20,18,0,208.0,105.0,1.1,30.0,168.0,76.76,58.87
2018,6,20,18,15,144.5,84.5,1.1,30.0,124.5,62.66,47.06
2018,6,20,18,30,81.0,64.0,1.1,30.0,81.0,49.83,36.11
2018,6,20,18,45,59.0,48.0,0.9,28.95,58.5,37.86,25.86
2018,6,20,19,0,37.0,32.0,0.7,27.9,36.0,25.7,15.13
2018,6,20,19,15,21.0,19.5,0.7,27.65,21.5,15.87,2.41
2018,6,20,19,30,5.0,7.0,0.7,27.4,7.0,5.97,0.0
2018,6,20,19,45,2.5,3.5,0.7,27.15,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.5,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.5,2.0,0.0,0.0
2018,6,21,5,15,60.5,14.5,0.95,22.75,18.5,25.78,0.0
2018,6,21,5,30,115.0,27.0,1.1,23.0,35.0,67.74,33.17
2018,6,21,5,45,180.0,40.5,1.25,23.2,65.0,120.1,85.66
2018,6,21,6,0,245.0,54.0,1.4,23.4,95.0,170.73,129.14
2018,6,21,6,15,274.0,68.5,1.45,23.8,129.0,213.46,166.01
2018,6,21,6,30,303.0,83.0,1.5,24.2,163.0,258.89,204.05
2018,6,21,6,45,318.5,102.5,1.55,24.55,202.5,304.75,241.17
2018,6,21,7,0,334.0,122.0,1.6,24.9,242.0,351.21,277.49
2018,6,21,7,15,352.0,138.0,1.75,25.7,282.0,396.0,311.17
2018,6,21,7,30,370.0,154.0,1.9,26.5,322.0,441.29,344.22
2018,6,21,7,45,347.5,177.5,2.0,27.3,350.0,449.7,348.57
2018,6,21,8,0,325.0,201.0,2.1,28.1,378.0,469.89,361.19
2018,6,21,8,15,535.0,155.0,2.05,28.65,478.0,624.86,474.33
2018,6,21,8,30,745.0,109.0,2.0,29.2,578.0,762.47,567.23
2018,6,21,8,45,665.5,147.0,2.0,29.75,589.0,759.69,561.32
2018,6,21,9,0,586.0,185.0,2.0,30.3,600.0,744.48,547.7
2018,6,21,9,15,341.0,264.0,2.05,30.5,509.0,588.56,435.15
2018,6,21,9,30,96.0,343.0,2.1,30.7,418.0,412.82,304.74
2018,6,21,9,45,110.0,371.0,2.15,30.9,460.5,470.65,345.94
2018,6,21,10,0,124.0,399.0,2.2,31.1,503.0,510.11,372.67
2018,6,21,10,15,106.0,407.5,2.3,31.05,498.5,481.53,351.87
2018,6,21,10,30,88.0,416.0,2.4,31.0,494.0,469.85,343.06
2018,6,21,10,45,131.5,428.5,2.45,31.0,549.0,535.81,389.89
2018,6,21,11,0,175.0,441.0,2.5,31.0,604.0,583.46,423.16
2018,6,21,11,15,188.0,455.5,2.55,31.05,633.0,602.67,435.86
2018,6,21,11,30,201.0,470.0,2.6,31.1,662.0,620.05,447.46
2018,6,21,11,45,198.0,473.5,2.65,31.1,664.5,611.16,441.06
2018,6,21,12,0,195.0,477.0,2.7,31.1,667.0,601.17,434.09
2018,6,21,12,15,155.5,441.5,2.7,31.15,593.0,525.35,381.2
2018,6,21,12,30,116.0,406.0,2.7,31.2,519.0,452.13,329.59
2018,6,21,12,45,81.0,353.5,2.7,31.25,432.0,364.83,267.3
2018,6,21,13,0,46.0,301.0,2.7,31.3,345.0,288.73,211.91
2018,6,21,13,15,53.0,357.5,2.65,31.25,408.0,335.72,246.08
2018,6,21,13,30,60.0,414.0,2.6,31.2,471.0,379.77,277.35
2018,6,21,13,45,98.5,423.0,2.6,31.1,513.5,402.93,294.19
2018,6,21,14,0,137.0,432.0,2.6,31.0,556.0,419.33,305.9
2018,6,21,14,15,153.0,424.5,2.55,30.75,559.5,408.28,297.84
2018,6,21,14,30,169.0,417.0,2.5,30.5,563.0,395.27,288.17
2018,6,21,14,45,256.5,376.0,2.45,30.25,587.5,380.65,276.22
2018,6,21,15,0,344.0,335.0,2.4,30.0,612.0,362.22,259.9
2018,6,21,15,15,313.0,329.5,2.3,29.7,572.0,323.05,230.13
2018,6,21,15,30,282.0,324.0,2.2,29.4,532.0,287.03,203.14
2018,6,21,15,45,174.0,295.0,2.15,29.1,421.0,236.16,169.19
2018,6,21,16,0,66.0,266.0,2.1,28.8,310.0,199.2,146.7
2018,6,21,16,15,225.0,235.0,2.0,28.5,368.5,160.75,115.69
2018,6,21,16,30,384.0,204.0,1.9,28.2,427.0,127.59,99.83
2018,6,21,16,45,486.0,161.5,1.85,27.9,418.0,106.07,82.71
2018,6,21,17,0,588.0,119.0,1.8,27.6,409.0,81.74,63.0
2018,6,21,17,15,467.5,128.0,1.65,27.3,342.5,88.24,68.75
2018,6,21,17,30,347.0,137.0,1.5,27.0,276.0,94.2,74.02
2018,6,21,17,45,278.5,120.5,1.35,26.65,222.0,87.4,68.6
2018,6,21,18,0,210.0,104.0,1.2,26.3,168.0,76.13,59.29
2018,6,21,18,15,146.5,87.5,1.2,26.3,128.0,64.67,49.54
2018,6,21,18,30,83.0,71.0,1.2,26.3,88.0,54.47,40.65
2018,6,21,18,45,70.5,53.5,0.95,25.75,65.5,41.64,29.43
2018,6,21,19,0,58.0,36.0,0.7,25.2,43.0,28.57,17.71
2018,6,21,19,15,35.5,22.5,0.7,25.05,26.0,18.06,3.88
2018,6,21,19,30,13.0,9.0,0.7,24.9,9.0,7.68,0.0
2018,6,21,19,45,6.5,4.5,0.65,24.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.0,2.0,0.0,0.0
2018,6,22,5,15,98.0,14.5,1.6,22.35,21.0,34.01,0.0
2018,6,22,5,30,186.0,27.0,1.7,22.7,40.0,92.87,46.07
2018,6,22,5,45,285.0,37.5,1.85,23.0,76.0,153.49,109.61
2018,6,22,6,0,384.0,48.0,2.0,23.3,112.0,221.36,167.57
2018,6,22,6,15,444.0,56.0,1.9,23.6,154.0,279.65,217.56
2018,6,22,6,30,504.0,64.0,1.8,23.9,196.0,343.41,270.49
2018,6,22,6,45,432.0,80.0,1.7,24.25,210.5,341.72,270.84
2018,6,22,7,0,360.0,96.0,1.6,24.6,225.0,337.78,267.96
2018,6,22,7,15,332.0,110.0,1.5,25.1,243.5,352.08,278.29
2018,6,22,7,30,304.0,124.0,1.4,25.6,262.0,362.81,285.05
2018,6,22,7,45,239.5,146.5,1.3,26.1,263.0,336.42,262.83
2018,6,22,8,0,175.0,169.0,1.2,26.6,264.0,319.48,247.43
2018,6,22,8,15,427.0,144.5,1.25,27.05,405.5,517.67,397.16
2018,6,22,8,30,679.0,120.0,1.3,27.5,547.0,722.97,539.55
2018,6,22,8,45,745.0,111.5,1.35,28.0,611.5,784.69,576.69
2018,6,22,9,0,811.0,103.0,1.4,28.5,676.0,841.24,611.06
2018,6,22,9,15,819.0,107.0,1.5,28.8,715.0,867.58,626.51
2018,6,22,9,30,827.0,111.0,1.6,29.1,754.0,890.87,640.28
2018,6,22,9,45,831.5,115.5,1.7,29.4,787.5,908.18,650.27
2018,6,22,10,0,836.0,120.0,1.8,29.7,821.0,922.05,658.17
2018,6,22,10,15,694.5,189.0,1.9,29.9,785.5,878.53,629.8
2018,6,22,10,30,553.0,258.0,2.0,30.1,750.0,809.37,582.61
2018,6,22,10,45,670.0,211.5,2.1,30.35,823.0,869.58,624.35
2018,6,22,11,0,787.0,165.0,2.2,30.6,896.0,917.44,654.18
2018,6,22,11,15,706.5,210.5,2.3,30.75,875.5,881.55,630.72
2018,6,22,11,30,626.0,256.0,2.4,30.9,855.0,835.11,599.24
2018,6,22,11,45,443.0,344.0,2.5,31.05,770.0,733.19,527.86
2018,6,22,12,0,260.0,432.0,2.6,31.2,685.0,626.58,452.03
2018,6,22,12,15,434.5,349.5,2.65,31.25,773.0,695.09,503.13
2018,6,22,12,30,609.0,267.0,2.7,31.3,861.0,744.42,539.26
2018,6,22,12,45,722.5,208.0,2.75,31.35,908.5,756.19,548.52
2018,6,22,13,0,836.0,149.0,2.8,31.4,956.0,747.81,544.34
2018,6,22,13,15,822.0,154.0,2.85,31.45,938.5,712.76,519.18
2018,6,22,13,30,808.0,159.0,2.9,31.5,921.0,668.94,487.88
2018,6,22,13,45,801.0,157.5,2.95,31.5,899.0,623.2,454.79
2018,6,22,14,0,794.0,156.0,3.0,31.5,877.0,576.15,419.89
2018,6,22,14,15,773.0,158.0,3.0,31.5,843.0,523.47,379.93
2018,6,22,14,30,752.0,160.0,3.0,31.5,809.0,471.29,339.37
2018,6,22,14,45,768.5,149.0,3.0,31.45,790.0,425.47,302.04
2018,6,22,15,0,785.0,138.0,3.0,31.4,771.0,376.75,261.3
2018,6,22,15,15,687.5,160.0,2.95,31.3,694.5,310.59,209.91
2018,6,22,15,30,590.0,182.0,2.9,31.2,618.0,258.28,170.08
2018,6,22,15,45,518.0,187.0,2.9,31.15,553.0,209.56,134.26
2018,6,22,16,0,446.0,192.0,2.9,31.1,488.0,170.28,108.99
2018,6,22,16,15,507.5,175.0,2.85,30.9,488.5,130.8,85.64
2018,6,22,16,30,569.0,158.0,2.8,30.7,489.0,102.1,78.33
2018,6,22,16,45,557.5,144.0,2.75,30.5,444.0,95.75,73.51
2018,6,22,17,0,546.0,130.0,2.7,30.3,399.0,88.87,68.19
2018,6,22,17,15,536.5,118.5,2.55,29.95,358.5,83.3,63.94
2018,6,22,17,30,527.0,107.0,2.4,29.6,318.0,77.29,59.25
2018,6,22,17,45,460.0,100.0,2.25,29.25,265.5,72.08,55.15
2018,6,22,18,0,393.0,93.0,2.1,28.9,213.0,67.6,51.55
2018,6,22,18,15,366.0,80.0,2.1,28.9,175.5,59.13,44.37
2018,6,22,18,30,339.0,67.0,2.1,28.9,138.0,50.32,36.72
2018,6,22,18,45,236.5,53.0,1.85,27.75,96.0,40.08,27.86
2018,6,22,19,0,134.0,39.0,1.6,26.6,54.0,30.27,18.96
