Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,15,87.0,24.5,1.6,26.25,32.5,19.23,4.66
2018,6,22,19,30,40.0,10.0,1.6,25.9,11.0,8.54,0.0
2018,6,22,19,45,20.0,5.0,1.6,25.6,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.3,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.4,2.0,0.0,0.0
2018,6,23,5,15,76.0,14.5,2.05,21.75,19.5,29.09,0.0
2018,6,23,5,30,145.0,27.0,2.3,22.1,37.0,81.17,39.27
2018,6,23,5,45,214.5,38.5,2.6,22.45,67.0,129.02,92.17
2018,6,23,6,0,284.0,50.0,2.9,22.8,97.0,180.94,137.44
2018,6,23,6,15,381.0,59.5,3.2,23.25,145.5,250.42,196.09
2018,6,23,6,30,478.0,69.0,3.5,23.7,194.0,335.39,266.39
2018,6,23,6,45,525.5,76.0,3.8,24.2,241.0,395.03,315.44
2018,6,23,7,0,573.0,83.0,4.1,24.7,288.0,457.96,365.65
2018,6,23,7,15,565.5,93.5,4.15,24.95,322.0,492.14,392.03
2018,6,23,7,30,558.0,104.0,4.2,25.2,356.0,523.92,415.7
2018,6,23,7,45,310.5,151.0,4.25,25.45,294.0,393.16,311.66
2018,6,23,8,0,63.0,198.0,4.3,25.7,232.0,235.97,183.79
2018,6,23,8,15,62.5,225.5,4.2,25.95,262.0,264.49,205.36
2018,6,23,8,30,62.0,253.0,4.1,26.2,292.0,292.61,225.94
2018,6,23,8,45,48.5,263.0,4.0,26.45,295.0,290.79,223.14
2018,6,23,9,0,35.0,273.0,3.9,26.7,298.0,288.17,219.84
2018,6,23,9,15,27.0,269.0,3.85,27.15,289.0,275.69,209.23
2018,6,23,9,30,19.0,265.0,3.8,27.6,280.0,248.59,187.69
2018,6,23,9,45,85.5,285.0,3.75,28.05,356.0,360.62,273.05
2018,6,23,10,0,152.0,305.0,3.7,28.5,432.0,442.15,333.42
2018,6,23,10,15,443.0,243.0,3.65,28.85,633.0,687.99,514.42
2018,6,23,10,30,734.0,181.0,3.6,29.2,834.0,897.64,657.61
2018,6,23,10,45,529.0,279.5,3.6,29.6,756.5,797.93,584.33
2018,6,23,11,0,324.0,378.0,3.6,30.0,679.0,677.37,495.96
2018,6,23,11,15,557.0,278.0,3.6,30.2,806.5,806.26,589.21
2018,6,23,11,30,790.0,178.0,3.6,30.4,934.0,904.23,655.72
2018,6,23,11,45,832.5,154.5,3.6,30.6,958.0,888.53,643.85
2018,6,23,12,0,875.0,131.0,3.6,30.8,982.0,883.62,640.02
2018,6,23,12,15,876.0,130.5,3.55,30.95,983.5,858.19,622.51
2018,6,23,12,30,877.0,130.0,3.5,31.1,985.0,829.83,603.22
2018,6,23,12,45,867.5,134.0,3.5,31.2,975.5,794.08,579.36
2018,6,23,13,0,858.0,138.0,3.5,31.3,966.0,756.25,553.57
2018,6,23,13,15,854.5,137.0,3.45,31.35,952.5,716.91,525.32
2018,6,23,13,30,851.0,136.0,3.4,31.4,939.0,675.47,495.08
2018,6,23,13,45,814.0,151.0,3.35,31.4,905.5,626.65,458.78
2018,6,23,14,0,777.0,166.0,3.3,31.4,872.0,574.96,419.94
2018,6,23,14,15,816.0,141.0,3.25,31.35,863.0,533.18,387.67
2018,6,23,14,30,855.0,116.0,3.2,31.3,854.0,488.43,351.76
2018,6,23,14,45,848.0,113.5,3.15,31.25,821.5,435.51,308.85
2018,6,23,15,0,841.0,111.0,3.1,31.2,789.0,381.91,264.37
2018,6,23,15,15,818.0,113.0,3.05,31.1,746.0,326.28,218.14
2018,6,23,15,30,795.0,115.0,3.0,31.0,703.0,265.74,168.55
2018,6,23,15,45,795.5,108.0,3.0,30.9,666.5,210.51,123.82
2018,6,23,16,0,796.0,101.0,3.0,30.8,630.0,154.79,83.64
2018,6,23,16,15,769.0,100.5,2.9,30.65,581.0,101.74,57.3
2018,6,23,16,30,742.0,100.0,2.8,30.5,532.0,74.13,55.59
2018,6,23,16,45,732.0,93.0,2.75,30.35,487.5,70.7,53.03
2018,6,23,17,0,722.0,86.0,2.7,30.2,443.0,66.99,50.19
2018,6,23,17,15,693.0,81.5,2.5,29.8,393.0,64.63,48.51
2018,6,23,17,30,664.0,77.0,2.3,29.4,343.0,56.96,42.35
2018,6,23,17,45,624.0,71.5,2.05,29.05,294.0,53.79,39.87
2018,6,23,18,0,584.0,66.0,1.8,28.7,245.0,50.52,37.23
2018,6,23,18,15,507.0,61.0,1.8,28.7,195.5,47.3,34.47
2018,6,23,18,30,430.0,56.0,1.8,28.7,146.0,44.19,31.63
2018,6,23,18,45,328.5,46.0,1.4,27.15,104.0,36.78,25.2
2018,6,23,19,0,227.0,36.0,1.0,25.6,62.0,27.75,17.03
2018,6,23,19,15,138.5,23.5,1.0,25.3,37.0,18.23,4.36
2018,6,23,19,30,50.0,11.0,1.0,25.0,12.0,9.39,0.0
2018,6,23,19,45,25.0,5.5,1.0,24.7,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.1,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.2,2.0,0.0,0.0
2018,6,24,5,15,77.5,15.0,1.7,21.65,20.0,29.79,0.0
2018,6,24,5,30,148.0,28.0,1.9,22.1,38.0,82.94,39.26
2018,6,24,5,45,240.0,40.0,2.05,22.55,72.5,139.28,99.42
2018,6,24,6,0,332.0,52.0,2.2,23.0,107.0,201.92,153.04
2018,6,24,6,15,363.5,63.0,2.3,23.65,142.0,246.49,192.13
2018,6,24,6,30,395.0,74.0,2.4,24.3,177.0,293.96,232.33
2018,6,24,6,45,395.0,89.5,2.5,24.95,211.5,331.75,263.4
2018,6,24,7,0,395.0,105.0,2.6,25.6,246.0,368.51,292.33
2018,6,24,7,15,322.5,122.5,2.75,26.15,249.5,359.54,284.44
2018,6,24,7,30,250.0,140.0,2.9,26.7,253.0,327.57,258.43
2018,6,24,7,45,477.0,122.5,3.05,27.3,369.5,499.29,391.23
2018,6,24,8,0,704.0,105.0,3.2,27.9,486.0,680.91,523.68
2018,6,24,8,15,705.5,114.0,3.25,28.35,526.0,716.41,545.29
2018,6,24,8,30,707.0,123.0,3.3,28.8,566.0,749.34,565.72
2018,6,24,8,45,725.5,126.5,3.4,29.25,610.5,783.72,587.15
2018,6,24,9,0,744.0,130.0,3.5,29.7,655.0,820.35,609.9
2018,6,24,9,15,778.0,124.5,3.5,30.0,702.0,859.14,633.73
2018,6,24,9,30,812.0,119.0,3.5,30.3,749.0,895.82,655.85
2018,6,24,9,45,822.5,120.0,3.55,30.65,784.0,904.36,659.36
2018,6,24,10,0,833.0,121.0,3.6,31.0,819.0,920.32,668.07
2018,6,24,10,15,840.0,123.0,3.55,31.2,848.5,930.62,672.88
2018,6,24,10,30,847.0,125.0,3.5,31.4,878.0,937.42,675.52
2018,6,24,10,45,842.5,132.0,3.5,31.6,897.5,934.48,672.27
2018,6,24,11,0,838.0,139.0,3.5,31.8,917.0,927.82,666.79
2018,6,24,11,15,851.5,134.0,3.45,31.85,936.5,923.45,663.06
2018,6,24,11,30,865.0,129.0,3.4,31.9,956.0,915.47,657.07
2018,6,24,11,45,867.5,128.5,3.35,32.0,965.0,897.98,644.9
2018,6,24,12,0,870.0,128.0,3.3,32.1,974.0,877.19,630.72
2018,6,24,12,15,859.5,133.5,3.3,32.25,970.5,847.29,610.79
2018,6,24,12,30,849.0,139.0,3.3,32.4,967.0,814.91,589.26
2018,6,24,12,45,710.0,213.0,3.3,32.5,902.5,751.81,545.01
2018,6,24,13,0,571.0,287.0,3.3,32.6,838.0,677.24,491.32
2018,6,24,13,15,664.0,235.0,3.3,32.75,867.5,672.04,488.59
2018,6,24,13,30,757.0,183.0,3.3,32.9,897.0,655.69,477.2
2018,6,24,13,45,798.0,156.5,3.3,33.05,895.0,621.88,452.32
2018,6,24,14,0,839.0,130.0,3.3,33.2,893.0,581.77,422.2
2018,6,24,14,15,833.5,129.0,3.25,33.25,868.0,534.18,385.5
2018,6,24,14,30,828.0,128.0,3.2,33.3,843.0,485.33,346.92
2018,6,24,14,45,807.5,131.0,3.2,33.3,806.0,429.32,302.52
2018,6,24,15,0,787.0,134.0,3.2,33.3,769.0,375.95,259.08
2018,6,24,15,15,690.0,154.0,3.15,33.2,691.0,308.48,207.0
2018,6,24,15,30,593.0,174.0,3.1,33.1,613.0,254.66,166.2
2018,6,24,15,45,613.5,163.5,3.05,33.0,594.0,211.28,130.74
2018,6,24,16,0,634.0,153.0,3.0,32.9,575.0,165.28,97.03
2018,6,24,16,15,630.0,142.5,2.85,32.7,536.0,115.5,70.12
2018,6,24,16,30,626.0,132.0,2.7,32.5,497.0,85.76,64.53
2018,6,24,16,45,550.0,127.0,2.6,32.3,426.5,83.92,63.34
2018,6,24,17,0,474.0,122.0,2.5,32.1,356.0,83.08,62.93
2018,6,24,17,15,332.0,117.0,2.25,31.7,272.0,79.34,60.19
2018,6,24,17,30,190.0,112.0,2.0,31.3,188.0,80.71,61.63
2018,6,24,17,45,335.0,96.0,1.8,30.9,207.5,68.07,51.4
2018,6,24,18,0,480.0,80.0,1.6,30.5,227.0,60.43,45.2
2018,6,24,18,15,381.0,72.5,1.6,30.5,175.5,53.93,39.72
2018,6,24,18,30,282.0,65.0,1.6,30.5,124.0,48.51,34.97
2018,6,24,18,45,164.5,51.0,1.25,28.95,83.0,39.35,27.11
2018,6,24,19,0,47.0,37.0,0.9,27.4,42.0,29.26,18.11
2018,6,24,19,15,30.0,23.0,0.9,27.1,25.5,18.43,4.54
2018,6,24,19,30,13.0,9.0,0.9,26.8,9.0,7.68,0.0
2018,6,24,19,45,6.5,4.5,0.9,26.45,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,6,25,5,15,7.0,8.0,1.1,22.25,8.5,8.36,0.0
2018,6,25,5,30,9.0,14.0,1.2,22.5,15.0,14.32,2.26
2018,6,25,5,45,7.0,19.0,1.25,22.75,20.0,18.39,8.85
2018,6,25,6,0,5.0,24.0,1.3,23.0,25.0,21.73,12.11
2018,6,25,6,15,32.5,53.5,1.25,23.45,62.0,63.11,46.34
2018,6,25,6,30,60.0,83.0,1.2,23.9,99.0,108.44,83.81
2018,6,25,6,45,38.0,88.5,1.2,24.4,99.5,102.95,79.3
2018,6,25,7,0,16.0,94.0,1.2,24.9,100.0,89.97,68.35
2018,6,25,7,15,17.5,119.5,1.15,25.5,127.0,114.91,88.12
2018,6,25,7,30,19.0,145.0,1.1,26.1,154.0,139.96,107.48
2018,6,25,7,45,30.5,172.5,1.1,26.65,188.5,185.17,142.41
2018,6,25,8,0,42.0,200.0,1.1,27.2,223.0,222.03,170.08
2018,6,25,8,15,39.0,219.0,1.0,27.55,242.0,238.86,181.67
2018,6,25,8,30,36.0,238.0,0.9,27.9,261.0,255.28,192.82
2018,6,25,8,45,45.5,262.0,0.85,28.25,293.0,287.25,215.76
2018,6,25,9,0,55.0,286.0,0.8,28.6,325.0,319.38,238.28
2018,6,25,9,15,161.5,307.5,0.9,28.7,431.0,454.08,337.0
2018,6,25,9,30,268.0,329.0,1.0,28.8,537.0,592.37,433.3
2018,6,25,9,45,288.0,352.5,1.1,28.9,585.5,635.89,461.25
2018,6,25,10,0,308.0,376.0,1.2,29.0,634.0,678.02,488.86
2018,6,25,10,15,336.0,381.5,1.25,29.0,672.0,708.04,508.54
2018,6,25,10,30,364.0,387.0,1.3,29.0,710.0,736.47,527.16
2018,6,25,10,45,353.0,403.0,1.3,29.0,723.0,736.31,525.66
2018,6,25,11,0,342.0,419.0,1.3,29.0,736.0,734.08,523.17
2018,6,25,11,15,258.0,420.5,1.35,28.95,662.0,648.53,465.19
2018,6,25,11,30,174.0,422.0,1.4,28.9,588.0,551.64,398.91
2018,6,25,11,45,106.0,410.5,1.4,28.9,512.0,472.43,343.22
2018,6,25,12,0,38.0,399.0,1.4,28.9,436.0,384.98,280.45
2018,6,25,12,15,60.0,409.0,1.35,28.95,467.5,407.85,297.38
2018,6,25,12,30,82.0,419.0,1.3,29.0,499.0,428.76,312.11
2018,6,25,12,45,96.0,446.5,1.3,29.0,539.5,456.16,331.1
2018,6,25,13,0,110.0,474.0,1.3,29.0,580.0,481.12,348.15
2018,6,25,13,15,87.0,441.5,1.3,29.0,524.5,428.68,311.25
2018,6,25,13,30,64.0,409.0,1.3,29.0,469.0,378.91,276.28
2018,6,25,13,45,53.5,387.0,1.25,29.0,436.5,347.87,254.28
2018,6,25,14,0,43.0,365.0,1.2,29.0,404.0,318.28,233.09
2018,6,25,14,15,35.5,339.5,1.25,28.95,371.0,289.1,212.35
2018,6,25,14,30,28.0,314.0,1.3,28.9,338.0,261.26,192.39
2018,6,25,14,45,18.5,259.5,1.35,28.85,275.0,217.25,160.34
2018,6,25,15,0,9.0,205.0,1.4,28.8,212.0,169.79,125.31
2018,6,25,15,15,112.0,241.0,1.4,28.7,324.0,214.53,156.4
2018,6,25,15,30,215.0,277.0,1.4,28.6,436.0,243.24,173.44
2018,6,25,15,45,361.5,237.5,1.4,28.45,486.0,217.87,147.78
2018,6,25,16,0,508.0,198.0,1.4,28.3,536.0,182.49,116.51
2018,6,25,16,15,575.0,169.0,1.25,28.05,525.0,130.66,84.06
2018,6,25,16,30,642.0,140.0,1.1,27.8,514.0,91.22,70.17
2018,6,25,16,45,453.5,149.5,1.0,27.6,402.0,98.14,76.23
2018,6,25,17,0,265.0,159.0,0.9,27.4,290.0,109.9,86.22
2018,6,25,17,15,142.5,123.5,0.8,27.15,193.0,92.84,72.45
2018,6,25,17,30,20.0,88.0,0.7,26.9,96.0,70.56,54.18
2018,6,25,17,45,31.0,85.5,0.6,26.65,96.0,68.4,52.6
2018,6,25,18,0,42.0,83.0,0.5,26.4,96.0,65.99,50.7
2018,6,25,18,15,21.0,50.5,0.5,26.4,57.0,41.85,30.18
2018,6,25,18,30,0.0,18.0,0.5,26.4,18.0,14.81,7.02
2018,6,25,18,45,0.0,14.0,0.4,25.8,14.0,11.51,4.11
2018,6,25,19,0,0.0,10.0,0.3,25.2,10.0,8.21,1.11
2018,6,25,19,15,1.5,6.5,0.35,24.9,6.5,5.34,0.0
2018,6,25,19,30,3.0,3.0,0.4,24.6,3.0,2.56,0.0
2018,6,25,19,45,1.5,1.5,0.45,24.3,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,26,4,45,1.0,0.5,0.65,21.1,0.5,0.0,0.0
2018,6,26,5,0,2.0,1.0,0.7,21.1,1.0,0.0,0.0
2018,6,26,5,15,2.0,6.0,0.85,21.3,6.0,5.56,0.0
2018,6,26,5,30,2.0,11.0,1.0,21.5,11.0,9.6,0.0
2018,6,26,5,45,1.0,21.0,1.15,21.65,21.0,17.65,8.41
2018,6,26,6,0,0.0,31.0,1.3,21.8,31.0,25.6,15.4
2018,6,26,6,15,0.0,43.0,1.3,22.05,43.0,35.56,23.9
2018,6,26,6,30,0.0,55.0,1.3,22.3,55.0,45.58,32.35
2018,6,26,6,45,0.0,57.0,1.3,22.55,57.0,47.19,33.69
2018,6,26,7,0,0.0,59.0,1.3,22.8,59.0,48.85,34.97
2018,6,26,7,15,0.0,49.0,1.3,23.05,49.0,40.53,27.97
2018,6,26,7,30,0.0,39.0,1.3,23.3,39.0,32.24,21.02
2018,6,26,7,45,0.0,41.5,1.3,23.55,41.5,34.34,22.63
2018,6,26,8,0,0.0,44.0,1.3,23.8,44.0,36.44,24.22
2018,6,26,8,15,1.5,85.5,1.3,24.2,86.5,72.29,53.1
2018,6,26,8,30,3.0,127.0,1.3,24.6,129.0,109.78,82.66
2018,6,26,8,45,7.5,165.5,1.3,25.0,170.5,148.08,112.37
2018,6,26,9,0,12.0,204.0,1.3,25.4,212.0,186.93,141.91
2018,6,26,9,15,7.5,180.0,1.3,25.75,185.0,160.75,121.02
2018,6,26,9,30,3.0,156.0,1.3,26.1,158.0,135.13,100.77
2018,6,26,9,45,6.0,182.0,1.35,26.45,187.0,160.82,120.34
2018,6,26,10,0,9.0,208.0,1.4,26.8,216.0,186.58,139.59
2018,6,26,10,15,13.0,241.5,1.5,27.05,253.0,219.98,164.48
2018,6,26,10,30,17.0,275.0,1.6,27.3,290.0,253.3,188.99
2018,6,26,10,45,15.0,261.5,1.75,27.55,275.0,238.71,177.72
2018,6,26,11,0,13.0,248.0,1.9,27.8,260.0,224.32,166.75
2018,6,26,11,15,9.5,211.5,1.95,27.95,220.5,188.68,139.82
2018,6,26,11,30,6.0,175.0,2.0,28.1,181.0,153.62,113.18
2018,6,26,11,45,4.0,151.5,2.1,28.25,155.5,131.47,96.26
2018,6,26,12,0,2.0,128.0,2.2,28.4,130.0,109.56,79.41
2018,6,26,12,15,7.5,181.5,2.25,28.4,189.0,159.35,117.51
2018,6,26,12,30,13.0,235.0,2.3,28.4,248.0,208.5,154.5
2018,6,26,12,45,23.5,276.0,2.3,28.4,299.0,254.41,188.76
2018,6,26,13,0,34.0,317.0,2.3,28.4,350.0,293.63,217.66
2018,6,26,13,15,19.5,236.0,2.3,28.25,255.0,212.24,157.24
2018,6,26,13,30,5.0,155.0,2.3,28.1,160.0,132.57,97.15
2018,6,26,13,45,4.5,145.0,2.3,27.95,149.5,123.53,90.47
2018,6,26,14,0,4.0,135.0,2.3,27.8,139.0,114.6,83.74
2018,6,26,14,15,5.0,142.5,2.2,27.45,147.0,120.84,88.75
2018,6,26,14,30,6.0,150.0,2.1,27.1,155.0,126.88,93.59
2018,6,26,14,45,5.5,152.0,2.0,26.8,156.5,127.67,94.39
2018,6,26,15,0,5.0,154.0,1.9,26.5,158.0,128.45,95.22
2018,6,26,15,15,2.5,123.5,1.9,26.2,125.5,102.89,75.66
2018,6,26,15,30,0.0,93.0,1.9,25.9,93.0,77.55,56.13
2018,6,26,15,45,1.5,119.0,1.95,25.6,120.0,98.45,72.81
2018,6,26,16,0,3.0,145.0,2.0,25.3,147.0,118.14,88.54
2018,6,26,16,15,24.0,182.0,2.1,25.05,196.0,137.8,103.88
2018,6,26,16,30,45.0,219.0,2.2,24.8,245.0,157.33,125.74
2018,6,26,16,45,25.0,153.5,2.35,24.55,167.5,116.48,92.52
2018,6,26,17,0,5.0,88.0,2.5,24.3,90.0,73.01,56.52
2018,6,26,17,15,46.5,84.5,2.5,24.0,103.0,68.66,53.15
2018,6,26,17,30,88.0,81.0,2.5,23.7,116.0,63.42,48.93
2018,6,26,17,45,60.5,70.5,2.5,23.4,93.0,55.61,42.43
2018,6,26,18,0,33.0,60.0,2.5,23.1,70.0,49.48,37.26
2018,6,26,18,15,16.5,38.5,2.5,23.1,43.5,32.6,22.65
2018,6,26,18,30,0.0,17.0,2.5,23.1,17.0,13.98,6.44
2018,6,26,18,45,0.0,12.5,2.3,22.55,12.5,10.27,3.14
2018,6,26,19,0,0.0,8.0,2.1,22.0,8.0,6.56,0.0
2018,6,26,19,15,0.5,5.5,2.05,21.8,5.5,4.51,0.0
2018,6,26,19,30,1.0,3.0,2.0,21.6,3.0,2.56,0.0
2018,6,26,19,45,0.5,1.5,1.95,21.45,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.05,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.1,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.4,4.0,4.07,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,6.72,0.0
2018,6,27,5,45,3.0,18.0,1.0,20.95,18.0,15.82,6.94
2018,6,27,6,0,3.0,29.0,1.2,21.2,29.0,25.1,15.01
2018,6,27,6,15,3.5,43.0,1.25,21.65,43.5,37.12,25.23
2018,6,27,6,30,4.0,57.0,1.3,22.1,58.0,49.45,35.61
2018,6,27,6,45,10.5,81.5,1.3,22.5,85.0,75.47,57.17
2018,6,27,7,0,17.0,106.0,1.3,22.9,112.0,102.25,79.0
2018,6,27,7,15,8.5,106.5,1.3,23.25,109.5,96.69,74.0
2018,6,27,7,30,0.0,107.0,1.3,23.6,107.0,90.82,68.71
2018,6,27,7,45,10.5,146.5,1.25,24.0,152.0,134.65,103.72
2018,6,27,8,0,21.0,186.0,1.2,24.4,197.0,179.74,138.82
2018,6,27,8,15,16.5,188.5,1.25,24.7,197.5,177.83,136.49
2018,6,27,8,30,12.0,191.0,1.3,25.0,198.0,175.87,134.27
2018,6,27,8,45,15.5,213.0,1.35,25.3,223.0,198.89,151.59
2018,6,27,9,0,19.0,235.0,1.4,25.6,248.0,221.99,168.69
2018,6,27,9,15,17.0,236.0,1.5,25.9,248.5,220.54,166.93
2018,6,27,9,30,15.0,237.0,1.6,26.2,249.0,219.13,165.31
2018,6,27,9,45,23.5,276.5,1.7,26.55,296.0,277.7,208.98
2018,6,27,10,0,32.0,316.0,1.8,26.9,343.0,323.16,241.96
2018,6,27,10,15,69.5,357.0,1.85,27.1,418.0,397.21,296.27
2018,6,27,10,30,107.0,398.0,1.9,27.3,493.0,487.57,360.54
2018,6,27,10,45,89.5,408.0,2.0,27.5,489.0,460.63,340.06
2018,6,27,11,0,72.0,418.0,2.1,27.7,485.0,450.17,331.8
2018,6,27,11,15,62.5,411.5,2.15,27.8,470.5,431.26,317.86
2018,6,27,11,30,53.0,405.0,2.2,27.9,456.0,412.45,304.03
2018,6,27,11,45,59.5,412.5,2.2,28.0,470.0,420.9,310.0
2018,6,27,12,0,66.0,420.0,2.2,28.1,484.0,428.46,315.21
2018,6,27,12,15,132.0,446.5,2.2,28.05,575.0,511.13,374.93
2018,6,27,12,30,198.0,473.0,2.2,28.0,666.0,577.53,421.66
2018,6,27,12,45,222.0,473.0,2.15,28.0,688.0,582.81,424.89
2018,6,27,13,0,246.0,473.0,2.1,28.0,710.0,587.98,428.28
2018,6,27,13,15,354.5,416.5,2.05,27.9,753.5,600.99,438.92
2018,6,27,13,30,463.0,360.0,2.0,27.8,797.0,606.72,443.73
2018,6,27,13,45,488.5,334.0,1.9,27.75,786.0,574.07,420.08
2018,6,27,14,0,514.0,308.0,1.8,27.7,775.0,538.51,394.02
2018,6,27,14,15,344.5,349.0,1.8,27.7,658.0,450.23,329.86
2018,6,27,14,30,175.0,390.0,1.8,27.7,541.0,380.94,279.75
2018,6,27,14,45,191.0,351.0,1.8,27.75,510.0,344.85,253.01
2018,6,27,15,0,207.0,312.0,1.8,27.8,479.0,300.81,219.55
2018,6,27,15,15,125.5,292.5,1.9,27.75,392.5,253.57,185.79
2018,6,27,15,30,44.0,273.0,2.0,27.7,306.0,215.99,160.16
2018,6,27,15,45,29.0,238.5,2.05,27.65,259.5,184.37,137.09
2018,6,27,16,0,14.0,204.0,2.1,27.6,213.0,162.53,121.49
2018,6,27,16,15,113.0,217.0,2.1,27.5,283.5,156.2,114.87
2018,6,27,16,30,212.0,230.0,2.1,27.4,354.0,157.61,124.58
2018,6,27,16,45,142.0,206.5,2.1,27.3,286.5,143.18,113.3
2018,6,27,17,0,72.0,183.0,2.1,27.2,219.0,134.41,106.59
2018,6,27,17,15,107.0,165.5,1.95,26.9,212.0,118.12,93.63
2018,6,27,17,30,142.0,148.0,1.8,26.6,205.0,107.41,85.14
2018,6,27,17,45,191.0,126.5,1.65,26.35,192.0,90.28,71.1
2018,6,27,18,0,240.0,105.0,1.5,26.1,179.0,77.05,60.13
2018,6,27,18,15,241.5,84.5,1.5,26.1,147.0,63.41,48.53
2018,6,27,18,30,243.0,64.0,1.5,26.1,115.0,47.54,34.85
2018,6,27,18,45,205.5,50.5,1.25,25.15,85.5,38.07,26.54
2018,6,27,19,0,168.0,37.0,1.0,24.2,56.0,28.29,17.65
2018,6,27,19,15,98.5,23.0,1.1,24.05,33.0,18.19,4.81
2018,6,27,19,30,29.0,9.0,1.2,23.9,10.0,7.68,0.0
2018,6,27,19,45,14.5,4.5,1.25,23.75,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.0,1.0,1.6,21.1,1.0,0.0,0.0
2018,6,28,5,0,10.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,95.0,13.5,1.85,21.45,19.5,32.08,0.0
2018,6,28,5,30,180.0,25.0,2.0,21.7,37.0,87.03,35.27
2018,6,28,5,45,185.5,38.0,2.15,22.0,59.5,118.38,83.85
2018,6,28,6,0,191.0,51.0,2.3,22.3,82.0,145.29,109.89
2018,6,28,6,15,261.0,65.5,2.35,22.75,123.5,203.18,158.8
2018,6,28,6,30,331.0,80.0,2.4,23.2,165.0,268.24,212.9
2018,6,28,6,45,320.5,98.0,2.4,23.6,195.0,299.71,239.07
2018,6,28,7,0,310.0,116.0,2.4,24.0,225.0,316.13,252.5
2018,6,28,7,15,336.5,134.0,2.45,24.6,269.5,380.62,302.21
2018,6,28,7,30,363.0,152.0,2.5,25.2,314.0,433.31,341.48
2018,6,28,7,45,437.0,156.5,2.55,25.85,375.0,507.19,396.32
2018,6,28,8,0,511.0,161.0,2.6,26.5,436.0,585.32,452.56
2018,6,28,8,15,547.5,164.5,2.6,27.0,484.0,635.8,487.07
2018,6,28,8,30,584.0,168.0,2.6,27.5,532.0,695.07,526.88
2018,6,28,8,45,403.5,239.0,2.6,28.0,499.5,621.9,468.78
2018,6,28,9,0,223.0,310.0,2.6,28.5,467.0,510.45,383.79
2018,6,28,9,15,300.0,314.5,2.55,28.85,539.0,604.57,451.0
2018,6,28,9,30,377.0,319.0,2.5,29.2,611.0,682.88,504.45
2018,6,28,9,45,336.0,350.5,2.45,29.5,619.5,679.17,498.22
2018,6,28,10,0,295.0,382.0,2.4,29.8,628.0,672.37,490.54
2018,6,28,10,15,385.5,359.5,2.35,30.0,693.5,733.56,532.85
2018,6,28,10,30,476.0,337.0,2.3,30.2,759.0,810.0,583.38
2018,6,28,10,45,587.0,277.5,2.25,30.35,812.0,855.35,613.97
2018,6,28,11,0,698.0,218.0,2.2,30.5,865.0,895.24,640.43
2018,6,28,11,15,544.0,316.0,2.15,30.55,826.0,829.8,592.7
2018,6,28,11,30,390.0,414.0,2.1,30.6,787.0,754.17,538.65
2018,6,28,11,45,407.0,410.5,2.1,30.7,803.0,761.7,543.76
2018,6,28,12,0,424.0,407.0,2.1,30.8,819.0,756.69,540.16
2018,6,28,12,15,525.0,349.5,2.05,30.75,860.5,774.0,553.46
2018,6,28,12,30,626.0,292.0,2.0,30.7,902.0,782.08,560.24
2018,6,28,12,45,635.5,286.0,1.95,30.7,902.5,756.86,542.83
2018,6,28,13,0,645.0,280.0,1.9,30.7,903.0,729.11,523.79
2018,6,28,13,15,584.0,308.5,1.9,30.7,866.5,675.84,486.64
2018,6,28,13,30,523.0,337.0,1.9,30.7,830.0,629.34,453.71
2018,6,28,13,45,561.5,306.0,1.85,30.7,825.5,598.36,432.09
2018,6,28,14,0,600.0,275.0,1.8,30.7,821.0,560.68,405.0
2018,6,28,14,15,723.5,196.0,1.75,30.6,835.0,529.67,381.94
2018,6,28,14,30,847.0,117.0,1.7,30.5,849.0,489.25,350.08
2018,6,28,14,45,687.5,193.0,1.65,30.45,772.0,425.52,301.72
2018,6,28,15,0,528.0,269.0,1.6,30.4,695.0,380.55,267.94
2018,6,28,15,15,413.0,298.5,1.5,30.3,622.0,329.27,230.4
2018,6,28,15,30,298.0,328.0,1.4,30.2,549.0,295.86,207.56
2018,6,28,15,45,234.0,309.5,1.35,30.15,476.5,248.26,174.27
2018,6,28,16,0,170.0,291.0,1.3,30.1,404.0,217.92,155.22
2018,6,28,16,15,220.5,262.0,1.25,30.0,397.5,187.53,134.42
2018,6,28,16,30,271.0,233.0,1.2,29.9,391.0,150.54,117.25
2018,6,28,16,45,302.0,209.5,1.15,29.85,371.0,139.11,108.57
2018,6,28,17,0,333.0,186.0,1.1,29.8,351.0,126.91,99.12
2018,6,28,17,15,262.0,172.5,1.0,29.5,293.5,118.58,92.8
2018,6,28,17,30,191.0,159.0,0.9,29.2,236.0,114.4,89.79
2018,6,28,17,45,127.5,135.5,0.85,28.95,184.0,98.72,77.2
2018,6,28,18,0,64.0,112.0,0.8,28.7,132.0,85.04,66.05
2018,6,28,18,15,50.5,93.0,0.8,28.7,107.0,71.28,54.53
2018,6,28,18,30,37.0,74.0,0.8,28.7,82.0,57.34,42.62
2018,6,28,18,45,23.0,56.0,0.75,27.8,60.5,43.88,31.04
2018,6,28,19,0,9.0,38.0,0.7,26.9,39.0,30.45,19.16
2018,6,28,19,15,10.0,23.0,0.7,26.65,23.5,18.64,4.99
2018,6,28,19,30,11.0,8.0,0.7,26.4,8.0,6.83,0.0
2018,6,28,19,45,5.5,4.0,0.75,26.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,2.1,20.3,2.0,0.0,0.0
2018,6,29,5,15,107.5,13.0,2.2,20.7,19.5,34.29,0.0
2018,6,29,5,30,203.0,24.0,2.3,21.1,37.0,92.39,35.55
2018,6,29,5,45,304.0,34.5,2.4,21.5,73.0,155.41,110.25
2018,6,29,6,0,405.0,45.0,2.5,21.9,109.0,224.55,170.29
2018,6,29,6,15,475.0,52.5,2.5,22.65,154.0,287.6,224.46
2018,6,29,6,30,545.0,60.0,2.5,23.4,199.0,357.2,282.37
2018,6,29,6,45,588.0,66.0,2.5,24.15,246.5,416.38,330.31
2018,6,29,7,0,631.0,72.0,2.5,24.9,294.0,478.36,378.46
2018,6,29,7,15,563.5,100.0,2.55,25.6,321.5,496.47,390.88
2018,6,29,7,30,496.0,128.0,2.6,26.3,349.0,498.59,390.62
2018,6,29,7,45,558.0,129.0,2.65,27.05,406.0,573.18,444.75
2018,6,29,8,0,620.0,130.0,2.7,27.8,463.0,643.65,494.01
2018,6,29,8,15,703.0,114.5,2.55,28.35,526.0,714.4,541.08
2018,6,29,8,30,786.0,99.0,2.4,28.9,589.0,784.26,584.96
2018,6,29,8,45,809.0,99.5,2.25,29.45,636.5,825.72,608.28
2018,6,29,9,0,832.0,100.0,2.1,30.0,684.0,856.25,623.97
2018,6,29,9,15,842.0,103.0,1.9,30.4,724.0,884.16,637.51
2018,6,29,9,30,852.0,106.0,1.7,30.8,764.0,909.04,648.64
2018,6,29,9,45,857.5,110.5,1.5,31.2,799.5,928.06,655.65
2018,6,29,10,0,863.0,115.0,1.3,31.6,835.0,943.57,660.14
2018,6,29,10,15,842.0,130.5,1.2,31.9,854.5,941.14,655.19
2018,6,29,10,30,821.0,146.0,1.1,32.2,874.0,947.43,655.84
2018,6,29,10,45,743.0,195.5,1.05,32.45,867.5,916.05,634.46
2018,6,29,11,0,665.0,245.0,1.0,32.7,861.0,890.57,616.5
2018,6,29,11,15,586.5,301.0,1.0,32.9,851.5,856.21,592.35
2018,6,29,11,30,508.0,357.0,1.0,33.1,842.0,821.48,567.99
2018,6,29,11,45,535.0,341.5,1.05,33.3,857.0,815.86,565.34
2018,6,29,12,0,562.0,326.0,1.1,33.5,872.0,806.96,560.26
2018,6,29,12,15,499.5,359.0,1.15,33.6,845.0,761.19,530.03
2018,6,29,12,30,437.0,392.0,1.2,33.7,818.0,715.17,499.65
2018,6,29,12,45,408.5,404.0,1.3,33.8,800.5,679.61,476.86
2018,6,29,13,0,380.0,416.0,1.4,33.9,783.0,642.15,452.35
2018,6,29,13,15,339.5,428.5,1.45,33.9,753.0,600.97,424.64
2018,6,29,13,30,299.0,441.0,1.5,33.9,723.0,561.54,397.8
2018,6,29,13,45,254.5,422.5,1.55,33.9,659.0,498.37,354.86
2018,6,29,14,0,210.0,404.0,1.6,33.9,595.0,442.14,316.09
2018,6,29,14,15,219.5,398.5,1.65,33.8,593.0,426.2,304.95
2018,6,29,14,30,229.0,393.0,1.7,33.7,591.0,403.79,288.75
2018,6,29,14,45,224.5,381.5,1.75,33.65,569.5,380.0,271.22
2018,6,29,15,0,220.0,370.0,1.8,33.6,548.0,351.46,250.11
2018,6,29,15,15,259.5,340.0,1.85,33.4,540.0,317.04,223.55
2018,6,29,15,30,299.0,310.0,1.9,33.2,532.0,285.3,198.1
2018,6,29,15,45,321.0,283.5,2.0,33.05,509.0,248.45,169.53
2018,6,29,16,0,343.0,257.0,2.1,32.9,486.0,209.45,140.94
2018,6,29,16,15,472.5,204.5,2.1,32.65,495.0,150.12,99.02
2018,6,29,16,30,602.0,152.0,2.1,32.4,504.0,98.41,74.69
2018,6,29,16,45,611.5,137.5,2.1,32.1,467.5,91.93,69.86
2018,6,29,17,0,621.0,123.0,2.1,31.8,431.0,84.84,64.42
2018,6,29,17,15,586.0,116.5,2.0,31.35,381.5,82.34,62.73
2018,6,29,17,30,551.0,110.0,1.9,30.9,332.0,79.7,60.88
2018,6,29,17,45,505.0,102.0,1.8,30.45,283.5,73.85,56.31
2018,6,29,18,0,459.0,94.0,1.7,30.0,235.0,68.84,52.32
2018,6,29,18,15,399.5,83.0,1.7,30.0,189.5,61.46,46.1
2018,6,29,18,30,340.0,72.0,1.7,30.0,144.0,53.9,39.54
2018,6,29,18,45,261.0,58.0,1.4,28.45,104.5,43.86,30.93
2018,6,29,19,0,182.0,44.0,1.1,26.9,65.0,33.6,21.71
2018,6,29,19,15,107.5,27.5,1.1,26.6,38.5,21.43,6.59
2018,6,29,19,30,33.0,11.0,1.1,26.3,12.0,9.39,0.0
2018,6,29,19,45,16.5,5.5,1.15,25.95,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.0,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.1,1.0,0.0,0.0
2018,6,30,5,15,21.0,11.5,1.25,22.4,13.0,14.33,0.0
2018,6,30,5,30,40.0,22.0,1.4,22.7,25.0,35.35,9.76
2018,6,30,5,45,63.5,38.5,1.5,23.0,47.0,65.01,44.16
2018,6,30,6,0,87.0,55.0,1.6,23.3,69.0,94.18,69.69
2018,6,30,6,15,132.0,72.5,1.5,23.95,102.0,144.57,111.57
2018,6,30,6,30,177.0,90.0,1.4,24.6,135.0,192.42,151.0
2018,6,30,6,45,274.5,102.0,1.3,25.2,189.5,266.92,210.83
2018,6,30,7,0,372.0,114.0,1.2,25.8,244.0,363.9,285.84
2018,6,30,7,15,456.0,118.5,1.1,26.55,303.5,440.44,342.58
2018,6,30,7,30,540.0,123.0,1.0,27.3,363.0,530.31,406.46
2018,6,30,7,45,580.0,127.5,0.95,28.05,413.5,587.56,444.57
2018,6,30,8,0,620.0,132.0,0.9,28.8,464.0,645.75,482.12
2018,6,30,8,15,672.5,128.0,0.85,29.25,519.5,705.18,519.68
2018,6,30,8,30,725.0,124.0,0.8,29.7,575.0,765.15,555.41
2018,6,30,8,45,748.5,124.5,0.75,30.15,620.5,801.27,574.71
2018,6,30,9,0,772.0,125.0,0.7,30.6,666.0,839.96,595.46
2018,6,30,9,15,722.0,157.0,0.7,30.95,687.0,849.09,598.43
2018,6,30,9,30,672.0,189.0,0.7,31.3,708.0,847.54,595.23
2018,6,30,9,45,584.5,244.5,0.75,31.65,711.0,827.53,579.82
2018,6,30,10,0,497.0,300.0,0.8,32.0,714.0,798.08,558.24
2018,6,30,10,15,468.0,328.5,0.8,32.3,730.0,797.92,555.95
2018,6,30,10,30,439.0,357.0,0.8,32.6,746.0,794.46,551.34
2018,6,30,10,45,383.0,390.0,0.85,32.85,736.0,753.48,523.85
2018,6,30,11,0,327.0,423.0,0.9,33.1,726.0,725.41,504.45
2018,6,30,11,15,330.5,430.0,0.9,33.35,741.0,726.35,504.33
2018,6,30,11,30,334.0,437.0,0.9,33.6,756.0,725.27,502.66
2018,6,30,11,45,360.5,434.5,0.9,33.8,782.0,734.01,507.92
2018,6,30,12,0,387.0,432.0,0.9,34.0,808.0,739.93,511.26
2018,6,30,12,15,377.0,434.0,0.9,34.15,801.0,715.89,495.2
2018,6,30,12,30,367.0,436.0,0.9,34.3,794.0,690.67,478.62
2018,6,30,12,45,336.5,444.0,0.9,34.4,770.5,653.52,454.02
2018,6,30,13,0,306.0,452.0,0.9,34.5,747.0,616.95,429.69
2018,6,30,13,15,330.5,437.5,0.9,34.55,752.5,602.3,420.48
2018,6,30,13,30,355.0,423.0,0.9,34.6,758.0,585.18,409.17
2018,6,30,13,45,397.0,386.5,0.9,34.65,753.5,558.49,391.6
2018,6,30,14,0,439.0,350.0,0.9,34.7,749.0,528.64,371.3
2018,6,30,14,15,514.5,296.0,0.95,34.65,750.5,499.15,350.93
2018,6,30,14,30,590.0,242.0,1.0,34.6,752.0,459.76,322.33
2018,6,30,14,45,578.0,239.5,1.0,34.6,723.0,415.43,288.9
2018,6,30,15,0,566.0,237.0,1.0,34.6,694.0,371.61,255.1
2018,6,30,15,15,423.0,268.0,1.0,34.45,600.5,313.12,213.98
2018,6,30,15,30,280.0,299.0,1.0,34.3,507.0,274.23,188.71
2018,6,30,15,45,404.5,245.5,1.05,34.1,526.0,232.76,153.16
2018,6,30,16,0,529.0,192.0,1.1,33.9,545.0,183.88,113.56
2018,6,30,16,15,530.5,179.5,1.1,33.7,511.5,138.91,88.3
2018,6,30,16,30,532.0,167.0,1.1,33.5,478.0,107.94,81.82
2018,6,30,16,45,398.0,179.0,1.1,33.3,400.0,115.2,88.04
2018,6,30,17,0,264.0,191.0,1.1,33.1,322.0,128.81,99.32
2018,6,30,17,15,344.5,155.5,1.1,32.65,306.5,109.46,84.24
2018,6,30,17,30,425.0,120.0,1.1,32.2,291.0,83.8,63.81
2018,6,30,17,45,445.5,105.0,1.05,31.75,262.0,75.25,57.1
2018,6,30,18,0,466.0,90.0,1.0,31.3,233.0,66.14,49.75
2018,6,30,18,15,353.0,80.5,1.0,31.3,177.5,59.34,44.06
2018,6,30,18,30,240.0,71.0,1.0,31.3,122.0,53.96,39.35
2018,6,30,18,45,187.0,55.0,0.85,29.95,88.0,42.23,29.38
2018,6,30,19,0,134.0,39.0,0.7,28.6,54.0,30.29,18.87
2018,6,30,19,15,83.5,24.5,0.7,28.25,32.5,19.24,5.26
2018,6,30,19,30,33.0,10.0,0.7,27.9,11.0,8.54,0.0
2018,6,30,19,45,16.5,5.0,0.75,27.6,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,25.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.35,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,1,5,15,61.5,13.0,0.45,23.8,16.5,24.29,0.0
2018,7,1,5,30,119.0,25.0,0.5,24.2,32.0,69.55,21.6
2018,7,1,5,45,210.0,38.5,0.55,24.55,65.5,127.1,88.32
2018,7,1,6,0,301.0,52.0,0.6,24.9,99.0,188.94,140.54
2018,7,1,6,15,372.5,62.5,0.5,25.5,142.0,248.78,189.91
2018,7,1,6,30,444.0,73.0,0.4,26.1,185.0,320.38,246.66
2018,7,1,6,45,497.0,80.0,0.35,26.7,232.0,381.59,293.65
2018,7,1,7,0,550.0,87.0,0.3,27.3,279.0,446.63,341.42
2018,7,1,7,15,588.0,93.0,0.4,27.8,328.0,504.35,383.27
2018,7,1,7,30,626.0,99.0,0.5,28.3,377.0,563.67,424.97
2018,7,1,7,45,655.0,103.5,0.6,28.75,425.5,615.91,460.63
2018,7,1,8,0,684.0,108.0,0.7,29.2,474.0,668.19,495.15
2018,7,1,8,15,705.5,112.5,0.8,29.5,521.0,714.13,524.32
2018,7,1,8,30,727.0,117.0,0.9,29.8,568.0,755.07,549.84
2018,7,1,8,45,744.0,120.0,1.0,30.1,612.0,792.71,572.96
2018,7,1,9,0,761.0,123.0,1.1,30.4,656.0,828.25,594.56
2018,7,1,9,15,773.0,126.0,1.15,30.65,695.5,856.9,611.08
2018,7,1,9,30,785.0,129.0,1.2,30.9,735.0,882.77,625.86
2018,7,1,9,45,794.0,132.5,1.3,31.15,770.0,903.39,638.03
2018,7,1,10,0,803.0,136.0,1.4,31.4,805.0,920.78,648.27
2018,7,1,10,15,809.5,138.5,1.45,31.55,834.0,931.38,653.96
2018,7,1,10,30,816.0,141.0,1.5,31.7,863.0,938.49,657.66
2018,7,1,10,45,820.5,142.5,1.55,31.85,885.5,926.22,649.47
2018,7,1,11,0,825.0,144.0,1.6,32.0,908.0,923.24,647.36
2018,7,1,11,15,828.0,145.5,1.65,32.15,924.0,915.35,642.17
2018,7,1,11,30,831.0,147.0,1.7,32.3,940.0,903.99,634.94
2018,7,1,11,45,812.0,160.0,1.7,32.4,941.0,892.65,627.4
2018,7,1,12,0,793.0,173.0,1.7,32.5,942.0,865.57,610.01
2018,7,1,12,15,681.5,236.5,1.7,32.55,898.5,809.16,572.63
2018,7,1,12,30,570.0,300.0,1.7,32.6,855.0,744.93,528.54
2018,7,1,12,45,547.5,311.0,1.7,32.65,842.0,713.16,507.18
2018,7,1,13,0,525.0,322.0,1.7,32.7,829.0,678.45,483.43
2018,7,1,13,15,615.5,266.0,1.7,32.65,852.5,667.23,477.34
2018,7,1,13,30,706.0,210.0,1.7,32.6,876.0,650.65,466.73
2018,7,1,13,45,630.5,244.5,1.7,32.6,830.0,593.42,425.88
2018,7,1,14,0,555.0,279.0,1.7,32.6,784.0,540.05,387.47
2018,7,1,14,15,669.5,213.5,1.7,32.5,804.5,517.1,370.46
2018,7,1,14,30,784.0,148.0,1.7,32.4,825.0,483.71,344.08
2018,7,1,14,45,794.5,136.5,1.65,32.3,800.0,433.51,304.36
2018,7,1,15,0,805.0,125.0,1.6,32.2,775.0,381.04,261.76
2018,7,1,15,15,793.5,122.5,1.6,32.15,737.5,326.41,217.09
2018,7,1,15,30,782.0,120.0,1.6,32.1,700.0,272.18,172.56
2018,7,1,15,45,767.0,117.5,1.6,32.0,658.0,217.96,129.59
2018,7,1,16,0,752.0,115.0,1.6,31.9,616.0,165.03,91.81
2018,7,1,16,15,674.0,127.5,1.6,31.7,552.0,112.6,65.35
2018,7,1,16,30,596.0,140.0,1.6,31.5,488.0,90.34,68.45
2018,7,1,16,45,622.5,122.0,1.55,31.35,457.0,81.61,61.65
2018,7,1,17,0,649.0,104.0,1.5,31.2,426.0,72.15,54.16
2018,7,1,17,15,611.5,99.0,1.4,30.85,376.0,70.13,52.79
2018,7,1,17,30,574.0,94.0,1.3,30.5,326.0,68.04,51.31
2018,7,1,17,45,548.0,85.0,1.2,30.2,281.5,62.97,47.3
2018,7,1,18,0,522.0,76.0,1.1,29.9,237.0,57.61,42.95
2018,7,1,18,15,464.0,68.0,1.1,29.9,191.5,52.53,38.65
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,47.33,34.09
2018,7,1,18,45,273.0,47.5,0.95,28.75,98.5,36.18,24.53
2018,7,1,19,0,140.0,35.0,0.8,27.6,51.0,26.7,16.05
2018,7,1,19,15,73.5,21.0,0.8,27.35,29.0,16.68,3.8
2018,7,1,19,30,7.0,7.0,0.8,27.1,7.0,5.97,0.0
2018,7,1,19,45,3.5,3.5,0.8,26.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,45,0.5,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,5,0,1.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,5,15,1.0,3.0,0.6,23.7,3.0,2.77,0.0
2018,7,2,5,30,1.0,6.0,0.7,24.0,6.0,5.19,0.0
2018,7,2,5,45,0.5,11.5,0.8,24.25,11.5,9.61,1.85
2018,7,2,6,0,0.0,17.0,0.9,24.5,17.0,13.98,5.72
2018,7,2,6,15,0.0,25.0,0.9,24.85,25.0,20.6,11.31
2018,7,2,6,30,0.0,33.0,0.9,25.2,33.0,27.23,16.86
2018,7,2,6,45,3.0,67.0,0.9,25.6,68.0,57.7,41.89
2018,7,2,7,0,6.0,101.0,0.9,26.0,103.0,91.0,68.75
2018,7,2,7,15,48.0,137.5,0.9,26.4,158.5,161.57,125.36
2018,7,2,7,30,90.0,174.0,0.9,26.8,214.0,229.66,178.35
2018,7,2,7,45,62.0,185.5,0.85,27.2,214.5,222.56,171.14
2018,7,2,8,0,34.0,197.0,0.8,27.6,215.0,213.25,162.45
2018,7,2,8,15,39.0,218.0,0.7,27.9,240.5,238.36,180.7
2018,7,2,8,30,44.0,239.0,0.6,28.2,266.0,263.57,198.48
2018,7,2,8,45,70.5,275.0,0.5,28.55,322.5,323.05,241.38
2018,7,2,9,0,97.0,311.0,0.4,28.9,379.0,383.45,283.24
2018,7,2,9,15,109.0,333.5,0.35,29.2,414.0,417.04,305.15
2018,7,2,9,30,121.0,356.0,0.3,29.5,449.0,468.17,338.69
2018,7,2,9,45,125.5,371.0,0.25,29.75,471.5,486.51,349.23
2018,7,2,10,0,130.0,386.0,0.2,30.0,494.0,504.13,359.51
2018,7,2,10,15,211.5,396.5,0.35,30.15,580.0,589.55,418.61
2018,7,2,10,30,293.0,407.0,0.5,30.3,666.0,690.83,485.62
2018,7,2,10,45,405.5,364.0,0.6,30.45,733.0,764.7,534.55
2018,7,2,11,0,518.0,321.0,0.7,30.6,800.0,822.82,573.33
2018,7,2,11,15,651.5,246.0,0.75,30.65,860.0,868.72,604.6
2018,7,2,11,30,785.0,171.0,0.8,30.7,920.0,897.97,623.28
2018,7,2,11,45,578.0,280.5,0.8,30.75,835.0,801.18,559.6
2018,7,2,12,0,371.0,390.0,0.8,30.8,750.0,689.12,484.07
2018,7,2,12,15,297.5,436.0,0.85,30.8,725.0,651.34,458.97
2018,7,2,12,30,224.0,482.0,0.9,30.8,700.0,608.24,429.44
2018,7,2,12,45,218.5,480.5,0.9,30.85,692.0,588.2,416.22
2018,7,2,13,0,213.0,479.0,0.9,30.9,684.0,567.7,402.4
2018,7,2,13,15,189.0,467.0,0.9,30.95,647.5,525.39,373.72
2018,7,2,13,30,165.0,455.0,0.9,31.0,611.0,484.85,346.12
2018,7,2,13,45,133.0,441.5,0.85,31.0,565.5,440.22,315.15
2018,7,2,14,0,101.0,428.0,0.8,31.0,520.0,400.43,287.36
2018,7,2,14,15,211.0,398.0,0.8,30.95,582.5,422.45,303.11
2018,7,2,14,30,321.0,368.0,0.8,30.9,645.0,430.49,307.33
2018,7,2,14,45,516.0,270.0,0.75,30.9,695.5,414.57,292.48
2018,7,2,15,0,711.0,172.0,0.7,30.9,746.0,378.43,260.32
2018,7,2,15,15,639.0,190.5,0.7,30.8,688.0,324.32,218.84
2018,7,2,15,30,567.0,209.0,0.7,30.7,630.0,277.54,183.47
2018,7,2,15,45,508.5,215.5,0.7,30.65,576.0,233.42,151.22
