Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,0,450.0,222.0,0.7,30.6,522.0,194.05,125.43
2018,7,2,16,15,546.5,178.0,0.65,30.55,516.0,139.96,89.3
2018,7,2,16,30,643.0,134.0,0.6,30.5,510.0,87.24,66.01
2018,7,2,16,45,623.0,126.5,0.6,30.45,464.0,84.63,64.25
2018,7,2,17,0,603.0,119.0,0.6,30.4,418.0,81.77,62.17
2018,7,2,17,15,586.0,109.5,0.55,30.1,374.0,77.26,58.76
2018,7,2,17,30,569.0,100.0,0.5,29.8,330.0,72.4,55.02
2018,7,2,17,45,526.0,92.5,0.5,29.55,282.0,68.46,51.98
2018,7,2,18,0,483.0,85.0,0.5,29.3,234.0,64.38,48.7
2018,7,2,18,15,425.5,75.0,0.5,29.3,188.5,56.02,41.66
2018,7,2,18,30,368.0,65.0,0.5,29.3,143.0,49.03,35.6
2018,7,2,18,45,290.5,53.0,0.55,28.55,104.0,40.32,27.99
2018,7,2,19,0,213.0,41.0,0.6,27.8,65.0,31.45,19.88
2018,7,2,19,15,129.5,26.0,0.65,27.55,38.5,20.13,5.67
2018,7,2,19,30,46.0,11.0,0.7,27.3,12.0,9.39,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.1,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,58.0,11.0,1.55,23.85,14.5,21.77,0.0
2018,7,3,5,30,116.0,22.0,1.7,24.3,29.0,64.62,14.66
2018,7,3,5,45,205.0,37.0,1.9,24.8,63.0,123.69,85.53
2018,7,3,6,0,294.0,52.0,2.1,25.3,97.0,186.17,138.93
2018,7,3,6,15,362.0,62.5,2.05,26.05,139.0,244.01,187.67
2018,7,3,6,30,430.0,73.0,2.0,26.8,181.0,308.83,240.76
2018,7,3,6,45,429.5,87.5,1.95,27.55,216.0,347.18,271.73
2018,7,3,7,0,429.0,102.0,1.9,28.3,251.0,384.44,300.33
2018,7,3,7,15,433.0,118.0,1.95,29.05,289.0,425.02,330.3
2018,7,3,7,30,437.0,134.0,2.0,29.8,327.0,464.63,358.39
2018,7,3,7,45,526.0,131.0,2.05,30.55,391.5,544.0,415.67
2018,7,3,8,0,615.0,128.0,2.1,31.3,456.0,637.72,480.69
2018,7,3,8,15,654.0,130.0,2.15,31.7,508.5,692.8,517.02
2018,7,3,8,30,693.0,132.0,2.2,32.1,561.0,747.88,551.99
2018,7,3,8,45,707.5,138.5,2.25,32.5,605.0,786.47,575.27
2018,7,3,9,0,722.0,145.0,2.3,32.9,649.0,822.94,596.99
2018,7,3,9,15,737.0,147.5,2.3,33.2,689.0,853.08,614.22
2018,7,3,9,30,752.0,150.0,2.3,33.5,729.0,874.94,626.03
2018,7,3,9,45,743.0,161.0,2.3,33.8,756.0,885.79,630.83
2018,7,3,10,0,734.0,172.0,2.3,34.1,783.0,892.94,633.44
2018,7,3,10,15,719.0,188.0,2.3,34.35,804.5,904.0,638.8
2018,7,3,10,30,704.0,204.0,2.3,34.6,826.0,903.93,637.16
2018,7,3,10,45,707.0,206.5,2.3,34.85,845.5,903.85,635.73
2018,7,3,11,0,710.0,209.0,2.3,35.1,865.0,900.46,632.34
2018,7,3,11,15,747.0,195.0,2.35,35.3,896.5,900.95,632.08
2018,7,3,11,30,784.0,181.0,2.4,35.5,928.0,907.0,635.37
2018,7,3,11,45,731.0,210.0,2.4,35.7,912.0,875.11,614.38
2018,7,3,12,0,678.0,239.0,2.4,35.9,896.0,833.57,586.34
2018,7,3,12,15,640.0,256.0,2.4,36.05,877.5,792.51,558.69
2018,7,3,12,30,602.0,273.0,2.4,36.2,859.0,750.32,530.08
2018,7,3,12,45,643.5,255.0,2.4,36.3,878.5,741.42,524.51
2018,7,3,13,0,685.0,237.0,2.4,36.4,898.0,727.93,515.45
2018,7,3,13,15,671.0,242.5,2.45,36.45,883.0,689.37,489.14
2018,7,3,13,30,657.0,248.0,2.5,36.5,868.0,649.84,461.86
2018,7,3,13,45,686.5,227.0,2.55,36.55,862.5,616.14,438.48
2018,7,3,14,0,716.0,206.0,2.6,36.6,857.0,578.45,411.48
2018,7,3,14,15,754.5,180.0,2.65,36.5,848.0,538.79,382.34
2018,7,3,14,30,793.0,154.0,2.7,36.4,839.0,494.09,348.31
2018,7,3,14,45,783.5,152.0,2.75,36.35,807.0,442.15,307.94
2018,7,3,15,0,774.0,150.0,2.8,36.3,775.0,389.96,266.33
2018,7,3,15,15,762.0,146.5,2.8,36.1,737.0,335.93,222.76
2018,7,3,15,30,750.0,143.0,2.8,35.9,699.0,282.44,179.46
2018,7,3,15,45,734.0,139.5,2.8,35.7,657.0,222.55,132.88
2018,7,3,16,0,718.0,136.0,2.8,35.5,615.0,169.76,95.43
2018,7,3,16,15,697.5,132.0,2.8,35.2,569.5,118.06,67.63
2018,7,3,16,30,677.0,128.0,2.8,34.9,524.0,83.95,62.4
2018,7,3,16,45,651.0,123.0,2.75,34.6,476.0,82.74,61.75
2018,7,3,17,0,625.0,118.0,2.7,34.3,428.0,81.4,60.97
2018,7,3,17,15,590.5,112.0,2.5,33.75,379.0,79.12,59.48
2018,7,3,17,30,556.0,106.0,2.3,33.2,330.0,76.73,57.87
2018,7,3,17,45,511.0,98.0,2.15,32.7,281.5,72.58,54.73
2018,7,3,18,0,466.0,90.0,2.0,32.2,233.0,66.14,49.59
2018,7,3,18,15,408.5,79.5,2.0,32.2,188.0,59.07,43.67
2018,7,3,18,30,351.0,69.0,2.0,32.2,143.0,51.81,37.42
2018,7,3,18,45,272.5,55.5,1.6,30.5,103.5,42.08,29.16
2018,7,3,19,0,194.0,42.0,1.2,28.8,64.0,32.14,20.31
2018,7,3,19,15,116.5,26.0,1.2,28.45,37.5,20.1,5.5
2018,7,3,19,30,39.0,10.0,1.2,28.1,11.0,8.54,0.0
2018,7,3,19,45,19.5,5.0,1.2,27.75,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,5,15,50.5,11.0,1.0,22.75,14.0,20.15,0.0
2018,7,4,5,30,101.0,22.0,1.2,23.2,28.0,60.34,10.64
2018,7,4,5,45,191.0,37.0,1.4,23.7,61.5,119.17,82.41
2018,7,4,6,0,281.0,52.0,1.6,24.2,95.0,181.16,135.5
2018,7,4,6,15,355.5,63.0,1.65,24.95,138.0,241.7,186.35
2018,7,4,6,30,430.0,74.0,1.7,25.7,181.0,309.94,242.23
2018,7,4,6,45,488.0,81.0,1.75,26.4,229.0,377.34,295.84
2018,7,4,7,0,546.0,88.0,1.8,27.1,277.0,445.03,347.87
2018,7,4,7,15,587.0,93.5,1.95,27.6,326.5,504.09,392.26
2018,7,4,7,30,628.0,99.0,2.1,28.1,376.0,564.98,436.69
2018,7,4,7,45,660.0,103.0,2.25,28.65,425.5,619.05,474.84
2018,7,4,8,0,692.0,107.0,2.4,29.2,475.0,673.37,511.82
2018,7,4,8,15,715.0,110.5,2.5,29.6,522.5,719.77,541.86
2018,7,4,8,30,738.0,114.0,2.6,30.0,570.0,761.44,568.21
2018,7,4,8,45,733.5,126.0,2.7,30.4,608.0,790.66,585.81
2018,7,4,9,0,729.0,138.0,2.8,30.8,646.0,821.64,604.57
2018,7,4,9,15,762.5,132.5,2.85,31.15,692.5,855.23,624.72
2018,7,4,9,30,796.0,127.0,2.9,31.5,739.0,891.85,646.67
2018,7,4,9,45,792.5,135.5,2.95,31.85,769.5,906.39,654.04
2018,7,4,10,0,789.0,144.0,3.0,32.2,800.0,917.27,659.28
2018,7,4,10,15,740.5,173.0,3.0,32.45,806.5,902.07,647.68
2018,7,4,10,30,692.0,202.0,3.0,32.7,813.0,891.07,639.16
2018,7,4,10,45,484.5,303.0,3.0,33.0,736.5,782.68,562.35
2018,7,4,11,0,277.0,404.0,3.0,33.3,660.0,661.7,475.46
2018,7,4,11,15,206.0,419.5,3.0,33.5,612.0,588.45,424.01
2018,7,4,11,30,135.0,435.0,3.0,33.7,564.0,530.39,381.9
2018,7,4,11,45,336.5,373.0,2.95,33.9,698.0,657.85,473.62
2018,7,4,12,0,538.0,311.0,2.9,34.1,832.0,775.73,554.46
2018,7,4,12,15,424.0,365.0,2.9,34.2,776.5,705.44,503.85
2018,7,4,12,30,310.0,419.0,2.9,34.3,721.0,631.53,451.64
2018,7,4,12,45,351.5,402.5,2.85,34.4,743.0,632.47,452.89
2018,7,4,13,0,393.0,386.0,2.8,34.5,765.0,633.28,453.35
2018,7,4,13,15,519.5,323.5,2.8,34.55,817.5,649.87,466.06
2018,7,4,13,30,646.0,261.0,2.8,34.6,870.0,653.48,469.15
2018,7,4,13,45,619.5,267.0,2.8,34.6,841.0,606.11,435.28
2018,7,4,14,0,593.0,273.0,2.8,34.6,812.0,559.53,401.65
2018,7,4,14,15,575.0,269.5,2.75,34.5,779.5,511.6,366.58
2018,7,4,14,30,557.0,266.0,2.7,34.4,747.0,464.48,331.35
2018,7,4,14,45,464.0,289.0,2.7,34.35,679.5,407.52,289.22
2018,7,4,15,0,371.0,312.0,2.7,34.3,612.0,362.02,255.65
2018,7,4,15,15,342.0,305.5,2.7,34.1,571.5,321.39,225.01
2018,7,4,15,30,313.0,299.0,2.7,33.9,531.0,283.71,196.75
2018,7,4,15,45,401.0,248.0,2.7,33.75,527.0,235.56,156.86
2018,7,4,16,0,489.0,197.0,2.7,33.6,523.0,184.21,116.03
2018,7,4,16,15,568.5,168.5,2.7,33.3,521.0,134.86,84.11
2018,7,4,16,30,648.0,140.0,2.7,33.0,519.0,91.24,68.79
2018,7,4,16,45,623.0,133.5,2.65,32.7,471.5,89.38,67.65
2018,7,4,17,0,598.0,127.0,2.6,32.4,424.0,87.32,66.31
2018,7,4,17,15,565.0,119.5,2.45,31.95,375.5,84.26,64.16
2018,7,4,17,30,532.0,112.0,2.3,31.5,327.0,81.01,61.82
2018,7,4,17,45,490.0,102.5,2.15,31.0,279.0,74.03,56.34
2018,7,4,18,0,448.0,93.0,2.0,30.5,231.0,68.05,51.56
2018,7,4,18,15,390.0,82.0,2.0,30.5,186.0,60.69,45.36
2018,7,4,18,30,332.0,71.0,2.0,30.5,141.0,53.14,38.82
2018,7,4,18,45,258.5,56.5,1.6,29.05,102.0,42.75,29.92
2018,7,4,19,0,185.0,42.0,1.2,27.6,63.0,32.11,20.4
2018,7,4,19,15,106.5,25.5,1.2,27.3,36.5,19.99,5.35
2018,7,4,19,30,28.0,9.0,1.2,27.0,10.0,7.68,0.0
2018,7,4,19,45,14.0,4.5,1.25,26.7,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.5,11.0,0.9,23.7,14.0,20.13,0.0
2018,7,5,5,30,101.0,22.0,1.0,24.1,28.0,60.12,7.17
2018,7,5,5,45,195.5,36.0,1.1,24.5,61.0,119.5,81.96
2018,7,5,6,0,290.0,50.0,1.2,24.9,94.0,182.28,135.6
2018,7,5,6,15,366.0,60.0,1.2,25.4,136.5,242.8,186.32
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,315.86,245.69
2018,7,5,6,45,499.0,76.5,1.25,26.4,227.0,378.58,295.6
2018,7,5,7,0,556.0,83.0,1.3,26.9,275.0,445.54,347.0
2018,7,5,7,15,586.5,89.5,1.3,27.3,321.0,499.33,386.69
2018,7,5,7,30,617.0,96.0,1.3,27.7,367.0,554.1,425.7
2018,7,5,7,45,375.5,137.0,1.3,28.1,308.0,441.37,339.54
2018,7,5,8,0,134.0,178.0,1.3,28.5,249.0,283.97,217.91
2018,7,5,8,15,112.0,217.5,1.3,28.9,281.0,311.8,237.63
2018,7,5,8,30,90.0,257.0,1.3,29.3,313.0,321.4,242.75
2018,7,5,8,45,157.0,279.0,1.3,29.7,385.0,418.95,314.05
2018,7,5,9,0,224.0,301.0,1.3,30.1,457.0,503.15,373.17
2018,7,5,9,15,221.5,326.0,1.25,30.45,488.0,529.37,388.76
2018,7,5,9,30,219.0,351.0,1.2,30.8,519.0,554.22,403.59
2018,7,5,9,45,185.5,358.0,1.15,31.15,505.0,530.12,384.48
2018,7,5,10,0,152.0,365.0,1.1,31.5,491.0,504.41,364.72
2018,7,5,10,15,190.5,391.0,1.05,31.8,555.0,564.98,405.29
2018,7,5,10,30,229.0,417.0,1.0,32.1,619.0,624.34,443.31
2018,7,5,10,45,216.5,429.5,0.95,32.4,624.5,620.28,438.14
2018,7,5,11,0,204.0,442.0,0.9,32.7,630.0,614.97,432.82
2018,7,5,11,15,184.0,445.0,0.85,32.95,617.0,592.49,416.4
2018,7,5,11,30,164.0,448.0,0.8,33.2,604.0,569.44,399.82
2018,7,5,11,45,162.5,448.5,0.7,33.4,604.5,560.36,392.61
2018,7,5,12,0,161.0,449.0,0.6,33.6,605.0,550.37,384.71
2018,7,5,12,15,258.0,400.0,0.55,33.75,650.5,587.48,410.62
2018,7,5,12,30,355.0,351.0,0.5,33.9,696.0,617.4,430.76
2018,7,5,12,45,302.0,385.0,0.45,34.0,677.5,579.21,403.51
2018,7,5,13,0,249.0,419.0,0.4,34.1,659.0,549.72,382.5
2018,7,5,13,15,153.0,393.5,0.4,34.15,540.5,441.75,310.04
2018,7,5,13,30,57.0,368.0,0.4,34.2,422.0,342.91,242.34
2018,7,5,13,45,110.0,383.5,0.35,34.25,484.5,382.39,270.32
2018,7,5,14,0,163.0,399.0,0.3,34.3,547.0,413.53,290.77
2018,7,5,14,15,319.5,328.5,0.3,34.25,608.0,425.78,298.98
2018,7,5,14,30,476.0,258.0,0.3,34.2,669.0,423.19,295.39
2018,7,5,14,45,635.0,195.0,0.3,34.1,721.0,410.31,282.58
2018,7,5,15,0,794.0,132.0,0.3,34.0,773.0,385.42,258.79
2018,7,5,15,15,782.0,130.0,0.3,33.85,736.0,331.44,216.17
2018,7,5,15,30,770.0,128.0,0.3,33.7,699.0,277.92,173.75
2018,7,5,15,45,707.0,141.0,0.3,33.55,641.0,219.97,131.14
2018,7,5,16,0,644.0,154.0,0.3,33.4,583.0,173.85,100.9
2018,7,5,16,15,447.0,190.5,0.4,33.15,478.0,142.91,92.47
2018,7,5,16,30,250.0,227.0,0.5,32.9,373.0,146.87,112.58
2018,7,5,16,45,293.0,197.0,0.55,32.7,353.5,131.84,101.2
2018,7,5,17,0,336.0,167.0,0.6,32.5,334.0,115.73,88.86
2018,7,5,17,15,201.0,137.0,0.6,32.15,234.0,96.18,73.56
2018,7,5,17,30,66.0,107.0,0.6,31.8,134.0,80.87,61.46
2018,7,5,17,45,43.5,72.0,0.65,31.45,88.5,58.85,43.58
2018,7,5,18,0,21.0,37.0,0.7,31.1,43.0,31.56,20.95
2018,7,5,18,15,27.5,23.5,0.7,31.1,30.0,19.79,11.05
2018,7,5,18,30,34.0,10.0,0.7,31.1,17.0,8.16,1.2
2018,7,5,18,45,109.5,21.5,0.65,29.85,35.5,16.3,7.93
2018,7,5,19,0,185.0,33.0,0.6,28.6,54.0,25.35,14.87
2018,7,5,19,15,111.5,20.5,0.65,28.15,31.5,15.88,2.93
2018,7,5,19,30,38.0,8.0,0.7,27.7,9.0,6.83,0.0
2018,7,5,19,45,19.0,4.0,0.75,27.3,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,22.5,10.0,1.3,23.3,11.0,13.31,0.0
2018,7,6,5,30,45.0,20.0,1.4,23.6,22.0,34.21,0.0
2018,7,6,5,45,73.0,35.5,1.5,23.9,44.0,65.16,43.05
2018,7,6,6,0,101.0,51.0,1.6,24.2,66.0,95.32,69.88
2018,7,6,6,15,140.5,70.0,1.6,24.75,99.5,145.9,112.03
2018,7,6,6,30,180.0,89.0,1.6,25.3,133.0,193.24,151.2
2018,7,6,6,45,230.5,106.0,1.65,25.8,176.0,247.9,195.48
2018,7,6,7,0,281.0,123.0,1.7,26.3,219.0,307.14,242.25
2018,7,6,7,15,285.0,143.0,1.75,27.0,254.5,344.08,269.96
2018,7,6,7,30,289.0,163.0,1.8,27.7,290.0,380.46,296.4
2018,7,6,7,45,274.0,190.0,1.8,28.35,322.0,410.13,316.57
2018,7,6,8,0,259.0,217.0,1.8,29.0,354.0,437.41,334.38
2018,7,6,8,15,303.5,223.0,1.75,29.45,398.5,487.16,369.58
2018,7,6,8,30,348.0,229.0,1.7,29.9,443.0,538.86,405.17
2018,7,6,8,45,276.0,262.0,1.65,30.35,440.0,520.56,388.1
2018,7,6,9,0,204.0,295.0,1.6,30.8,437.0,479.34,355.62
2018,7,6,9,15,273.5,302.5,1.55,31.05,505.0,569.9,418.89
2018,7,6,9,30,343.0,310.0,1.5,31.3,573.0,644.37,468.64
2018,7,6,9,45,245.0,352.5,1.5,31.55,545.0,598.39,432.88
2018,7,6,10,0,147.0,395.0,1.5,31.8,517.0,530.46,383.09
2018,7,6,10,15,231.0,398.0,1.5,31.95,598.0,610.9,439.38
2018,7,6,10,30,315.0,401.0,1.5,32.1,679.0,707.54,503.41
2018,7,6,10,45,335.0,407.0,1.5,32.3,710.0,727.25,514.69
2018,7,6,11,0,355.0,413.0,1.5,32.5,741.0,744.93,525.27
2018,7,6,11,15,354.0,421.0,1.5,32.6,753.0,742.6,522.75
2018,7,6,11,30,353.0,429.0,1.5,32.7,765.0,738.26,519.17
2018,7,6,11,45,283.0,443.5,1.5,32.85,714.5,675.78,476.44
2018,7,6,12,0,213.0,458.0,1.5,33.0,664.0,604.46,427.94
2018,7,6,12,15,131.0,416.5,1.5,33.0,543.5,486.47,347.55
2018,7,6,12,30,49.0,375.0,1.5,33.0,423.0,365.3,262.64
2018,7,6,12,45,65.0,365.5,1.45,33.0,428.5,364.68,263.11
2018,7,6,13,0,81.0,356.0,1.4,33.0,434.0,362.9,262.1
2018,7,6,13,15,42.0,241.0,1.4,32.9,281.5,233.08,169.14
2018,7,6,13,30,3.0,126.0,1.4,32.8,129.0,107.29,76.07
2018,7,6,13,45,1.5,102.5,1.35,32.65,104.0,86.59,60.72
2018,7,6,14,0,0.0,79.0,1.3,32.5,79.0,66.1,45.23
2018,7,6,14,15,0.0,74.5,1.25,32.3,74.5,62.31,42.46
2018,7,6,14,30,0.0,70.0,1.2,32.1,70.0,58.48,39.62
2018,7,6,14,45,0.0,65.5,1.15,31.9,65.5,54.67,36.79
2018,7,6,15,0,0.0,61.0,1.1,31.7,61.0,50.85,33.95
2018,7,6,15,15,0.0,55.5,1.0,31.3,55.5,46.22,30.49
2018,7,6,15,30,0.0,50.0,0.9,30.9,50.0,41.59,27.02
2018,7,6,15,45,0.0,45.0,0.85,30.55,45.0,37.39,23.85
2018,7,6,16,0,0.0,40.0,0.8,30.2,40.0,33.19,20.67
2018,7,6,16,15,0.0,37.5,0.75,29.8,37.5,31.09,19.12
2018,7,6,16,30,0.0,35.0,0.7,29.4,35.0,28.99,18.57
2018,7,6,16,45,0.0,38.5,0.65,29.05,38.5,31.87,21.1
2018,7,6,17,0,0.0,42.0,0.6,28.7,42.0,34.75,23.64
2018,7,6,17,15,0.0,40.0,0.55,28.3,40.0,33.07,22.37
2018,7,6,17,30,0.0,38.0,0.5,27.9,38.0,31.4,21.09
2018,7,6,17,45,0.0,28.5,0.45,27.5,28.5,23.51,14.48
2018,7,6,18,0,0.0,19.0,0.4,27.1,19.0,15.64,7.8
2018,7,6,18,15,0.0,16.5,0.4,27.1,16.5,13.57,6.01
2018,7,6,18,30,0.0,14.0,0.4,27.1,14.0,11.51,4.18
2018,7,6,18,45,0.0,11.0,0.55,26.3,11.0,9.03,1.99
2018,7,6,19,0,0.0,8.0,0.7,25.5,8.0,6.56,0.0
2018,7,6,19,15,0.5,5.5,0.85,25.25,5.5,4.51,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.0,3.0,2.56,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.75,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.5,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.55,22.6,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,7,7,5,15,27.0,7.0,3.9,22.35,8.5,11.7,0.0
2018,7,7,5,30,54.0,14.0,4.1,22.2,17.0,32.17,0.0
2018,7,7,5,45,58.0,23.0,4.25,22.05,29.0,49.24,31.27
2018,7,7,6,0,62.0,32.0,4.4,21.9,41.0,57.13,40.2
2018,7,7,6,15,32.0,49.5,4.4,21.85,54.0,59.15,43.18
2018,7,7,6,30,2.0,67.0,4.4,21.8,67.0,58.53,43.09
2018,7,7,6,45,1.0,55.0,4.45,21.7,55.0,46.07,32.86
2018,7,7,7,0,0.0,43.0,4.5,21.6,43.0,35.53,24.06
2018,7,7,7,15,0.0,37.5,4.55,21.7,37.5,30.98,20.2
2018,7,7,7,30,0.0,32.0,4.6,21.8,32.0,26.43,16.34
2018,7,7,7,45,0.0,40.5,4.65,21.9,40.5,33.5,22.11
2018,7,7,8,0,0.0,49.0,4.7,22.0,49.0,40.59,27.83
2018,7,7,8,15,3.0,60.5,4.75,22.3,62.5,52.6,37.61
2018,7,7,8,30,6.0,72.0,4.8,22.6,76.0,64.83,47.48
2018,7,7,8,45,6.5,95.5,4.85,22.9,100.0,85.18,63.69
2018,7,7,9,0,7.0,119.0,4.9,23.2,124.0,106.24,80.29
2018,7,7,9,15,19.0,195.0,4.9,23.55,209.5,196.0,151.23
2018,7,7,9,30,31.0,271.0,4.9,23.9,295.0,281.34,216.89
2018,7,7,9,45,40.5,299.0,4.9,24.3,331.5,316.94,243.38
2018,7,7,10,0,50.0,327.0,4.9,24.7,368.0,352.29,269.44
2018,7,7,10,15,80.0,375.5,4.85,25.05,444.5,427.17,325.17
2018,7,7,10,30,110.0,424.0,4.8,25.4,521.0,518.55,391.43
2018,7,7,10,45,132.5,439.5,4.75,25.75,559.5,550.97,413.98
2018,7,7,11,0,155.0,455.0,4.7,26.1,598.0,582.05,435.5
2018,7,7,11,15,106.5,431.0,4.6,26.35,530.0,507.6,379.7
2018,7,7,11,30,58.0,407.0,4.5,26.6,462.0,420.54,314.68
2018,7,7,11,45,42.5,385.0,4.4,26.9,425.5,382.05,285.68
2018,7,7,12,0,27.0,363.0,4.3,27.2,389.0,344.53,257.25
2018,7,7,12,15,31.5,379.5,4.25,27.4,410.0,359.34,267.99
2018,7,7,12,30,36.0,396.0,4.2,27.6,431.0,373.14,277.82
2018,7,7,12,45,68.0,421.5,4.1,27.8,487.0,415.27,308.86
2018,7,7,13,0,100.0,447.0,4.0,28.0,543.0,453.93,336.8
2018,7,7,13,15,240.5,430.0,3.95,28.15,657.5,536.09,397.65
2018,7,7,13,30,381.0,413.0,3.9,28.3,772.0,598.77,442.64
2018,7,7,13,45,362.0,408.0,3.85,28.4,743.5,558.19,412.4
2018,7,7,14,0,343.0,403.0,3.8,28.5,715.0,518.6,383.05
2018,7,7,14,15,424.5,355.0,3.8,28.5,729.5,499.29,368.55
2018,7,7,14,30,506.0,307.0,3.8,28.5,744.0,473.95,348.25
2018,7,7,14,45,518.5,284.0,3.75,28.5,717.0,428.64,312.44
2018,7,7,15,0,531.0,261.0,3.7,28.5,690.0,381.72,274.52
2018,7,7,15,15,643.0,201.0,3.7,28.4,695.0,336.32,234.39
2018,7,7,15,30,755.0,141.0,3.7,28.3,700.0,285.02,187.72
2018,7,7,15,45,768.0,126.5,3.65,28.15,666.0,228.62,140.75
2018,7,7,16,0,781.0,112.0,3.6,28.0,632.0,170.35,96.33
2018,7,7,16,15,762.5,109.5,3.55,27.75,586.5,116.7,66.29
2018,7,7,16,30,744.0,107.0,3.5,27.5,541.0,78.93,60.29
2018,7,7,16,45,724.5,101.5,3.45,27.2,493.0,69.88,53.07
2018,7,7,17,0,705.0,96.0,3.4,26.9,445.0,67.64,51.46
2018,7,7,17,15,553.5,112.0,3.25,26.45,367.5,78.69,61.05
2018,7,7,17,30,402.0,128.0,3.1,26.0,290.0,88.84,69.92
2018,7,7,17,45,303.5,116.5,2.9,25.55,229.0,85.11,67.07
2018,7,7,18,0,205.0,105.0,2.7,25.1,168.0,76.73,60.17
2018,7,7,18,15,157.0,80.5,2.7,25.1,123.5,60.09,45.93
2018,7,7,18,30,109.0,56.0,2.7,25.1,79.0,42.82,30.98
2018,7,7,18,45,134.5,43.5,2.25,23.8,64.0,33.91,23.15
2018,7,7,19,0,160.0,31.0,1.8,22.5,49.0,23.77,13.99
2018,7,7,19,15,108.0,21.0,1.85,22.2,30.5,16.26,2.95
2018,7,7,19,30,56.0,11.0,1.9,21.9,12.0,9.39,0.0
2018,7,7,19,45,28.0,5.5,1.95,21.6,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,8,5,15,76.5,11.0,2.6,15.85,15.0,25.58,0.0
2018,7,8,5,30,153.0,22.0,2.8,16.2,30.0,73.46,0.0
2018,7,8,5,45,271.5,33.0,2.95,16.55,65.5,142.05,99.48
2018,7,8,6,0,390.0,44.0,3.1,16.9,101.0,216.31,166.22
2018,7,8,6,15,471.5,51.0,3.25,17.45,147.0,283.17,225.19
2018,7,8,6,30,553.0,58.0,3.4,18.0,193.0,357.76,289.3
2018,7,8,6,45,610.0,62.5,3.6,18.55,243.5,423.41,344.69
2018,7,8,7,0,667.0,67.0,3.8,19.1,294.0,493.22,401.52
2018,7,8,7,15,705.5,71.0,3.8,19.7,346.5,552.23,447.61
2018,7,8,7,30,744.0,75.0,3.8,20.3,399.0,614.87,494.77
2018,7,8,7,45,772.5,77.5,3.8,20.85,450.5,669.42,533.46
2018,7,8,8,0,801.0,80.0,3.8,21.4,502.0,723.67,570.25
2018,7,8,8,15,822.0,82.5,3.75,21.95,552.0,771.22,601.13
2018,7,8,8,30,843.0,85.0,3.7,22.5,602.0,809.49,624.76
2018,7,8,8,45,858.5,87.0,3.65,23.05,648.5,847.93,648.16
2018,7,8,9,0,874.0,89.0,3.6,23.6,695.0,883.94,669.48
2018,7,8,9,15,886.0,91.0,3.55,24.1,737.5,914.1,686.64
2018,7,8,9,30,898.0,93.0,3.5,24.6,780.0,941.18,701.57
2018,7,8,9,45,908.0,93.0,3.45,25.1,816.5,960.95,711.51
2018,7,8,10,0,918.0,93.0,3.4,25.6,853.0,977.27,719.2
2018,7,8,10,15,924.0,95.0,3.35,26.0,884.0,988.26,723.71
2018,7,8,10,30,930.0,97.0,3.3,26.4,915.0,995.43,725.84
2018,7,8,10,45,935.0,98.0,3.2,26.8,940.0,996.73,723.88
2018,7,8,11,0,940.0,99.0,3.1,27.2,965.0,994.11,719.55
2018,7,8,11,15,942.0,100.0,3.05,27.55,981.5,984.76,711.56
2018,7,8,11,30,944.0,101.0,3.0,27.9,998.0,971.55,701.28
2018,7,8,11,45,945.5,101.0,2.95,28.2,1007.5,953.19,687.96
2018,7,8,12,0,947.0,101.0,2.9,28.5,1017.0,931.21,672.44
2018,7,8,12,15,947.5,101.0,2.85,28.7,1019.5,904.88,654.47
2018,7,8,12,30,948.0,101.0,2.8,28.9,1022.0,875.27,634.42
2018,7,8,12,45,947.0,101.0,2.75,29.1,1017.0,841.33,611.54
2018,7,8,13,0,946.0,101.0,2.7,29.3,1012.0,804.47,586.71
2018,7,8,13,15,943.5,100.5,2.7,29.45,999.0,763.33,558.91
2018,7,8,13,30,941.0,100.0,2.7,29.6,986.0,719.66,527.48
2018,7,8,13,45,936.5,100.0,2.65,29.7,966.0,672.77,492.96
2018,7,8,14,0,932.0,100.0,2.6,29.8,946.0,623.86,456.18
2018,7,8,14,15,927.0,98.0,2.55,29.75,919.0,571.32,416.13
2018,7,8,14,30,922.0,96.0,2.5,29.7,892.0,517.27,373.77
2018,7,8,14,45,914.5,95.0,2.5,29.7,859.0,461.64,329.0
2018,7,8,15,0,907.0,94.0,2.5,29.7,826.0,405.2,282.34
2018,7,8,15,15,897.5,92.5,2.5,29.6,787.5,347.22,233.68
2018,7,8,15,30,888.0,91.0,2.5,29.5,749.0,289.16,184.69
2018,7,8,15,45,875.5,89.0,2.5,29.35,705.5,230.34,136.67
2018,7,8,16,0,863.0,87.0,2.5,29.2,662.0,172.29,93.81
2018,7,8,16,15,847.5,85.0,2.5,28.95,615.0,115.03,62.11
2018,7,8,16,30,832.0,83.0,2.5,28.7,568.0,73.42,55.41
2018,7,8,16,45,812.0,79.5,2.45,28.4,518.0,62.53,46.69
2018,7,8,17,0,792.0,76.0,2.4,28.1,468.0,60.77,45.46
2018,7,8,17,15,764.5,72.5,2.25,27.55,416.5,58.82,44.1
2018,7,8,17,30,737.0,69.0,2.1,27.0,365.0,56.8,42.67
2018,7,8,17,45,698.5,64.5,1.9,26.45,313.5,53.83,40.37
2018,7,8,18,0,660.0,60.0,1.7,25.9,262.0,50.81,37.95
2018,7,8,18,15,604.0,54.5,1.7,25.9,212.5,42.94,31.19
2018,7,8,18,30,548.0,49.0,1.7,25.9,163.0,39.18,27.79
2018,7,8,18,45,463.0,41.5,1.4,23.85,119.5,33.6,22.9
2018,7,8,19,0,378.0,34.0,1.1,21.8,76.0,28.02,17.54
2018,7,8,19,15,244.0,23.0,1.15,21.4,45.0,19.13,4.2
2018,7,8,19,30,110.0,12.0,1.2,21.0,14.0,10.24,0.0
2018,7,8,19,45,55.0,6.0,1.2,20.55,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,9,5,15,107.0,10.0,1.35,15.15,15.5,31.16,0.0
2018,7,9,5,30,214.0,20.0,1.6,15.9,31.0,87.71,0.0
2018,7,9,5,45,338.0,29.5,1.85,16.65,68.5,160.58,111.47
2018,7,9,6,0,462.0,39.0,2.1,17.4,106.0,238.84,182.27
2018,7,9,6,15,537.5,46.0,2.1,18.2,153.5,306.59,241.7
2018,7,9,6,30,613.0,53.0,2.1,19.0,201.0,381.58,305.11
2018,7,9,6,45,662.0,57.5,2.05,19.8,252.0,443.72,356.16
2018,7,9,7,0,711.0,62.0,2.0,20.6,303.0,511.57,409.19
2018,7,9,7,15,745.0,66.0,2.1,21.35,355.5,571.94,454.9
2018,7,9,7,30,779.0,70.0,2.2,22.1,408.0,633.22,499.57
2018,7,9,7,45,804.5,73.5,2.25,22.9,460.5,688.22,536.48
2018,7,9,8,0,830.0,77.0,2.3,23.7,513.0,742.62,571.59
2018,7,9,8,15,849.0,79.5,2.3,24.25,563.0,782.43,595.88
2018,7,9,8,30,868.0,82.0,2.3,24.8,613.0,827.29,623.27
2018,7,9,8,45,882.0,84.0,2.3,25.3,659.5,865.24,645.54
2018,7,9,9,0,896.0,86.0,2.3,25.8,706.0,900.61,665.81
2018,7,9,9,15,904.0,89.0,2.3,26.3,747.5,928.8,681.13
2018,7,9,9,30,912.0,92.0,2.3,26.8,789.0,953.66,694.23
2018,7,9,9,45,917.5,95.5,2.25,27.25,825.5,973.23,703.51
2018,7,9,10,0,923.0,99.0,2.2,27.7,862.0,989.09,710.43
2018,7,9,10,15,930.0,99.5,2.15,28.1,893.0,999.44,714.06
2018,7,9,10,30,937.0,100.0,2.1,28.5,924.0,1006.0,715.42
2018,7,9,10,45,942.0,101.0,2.05,28.9,949.0,1007.26,713.6
2018,7,9,11,0,947.0,102.0,2.0,29.3,974.0,1004.58,709.49
2018,7,9,11,15,949.5,103.0,1.95,29.6,991.0,995.59,701.91
2018,7,9,11,30,952.0,104.0,1.9,29.9,1008.0,982.7,692.1
2018,7,9,11,45,953.5,104.0,1.85,30.2,1017.5,964.16,678.94
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,941.96,663.66
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,915.38,645.44
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,885.48,625.24
2018,7,9,12,45,955.5,103.5,1.55,31.15,1027.0,851.2,602.75
2018,7,9,13,0,955.0,103.0,1.5,31.4,1022.0,813.95,578.38
2018,7,9,13,15,952.5,102.5,1.45,31.5,1009.0,772.41,551.12
2018,7,9,13,30,950.0,102.0,1.4,31.6,996.0,728.32,520.34
2018,7,9,13,45,945.5,101.0,1.35,31.75,975.0,680.18,486.09
2018,7,9,14,0,941.0,100.0,1.3,31.9,954.0,630.01,449.62
2018,7,9,14,15,935.5,99.0,1.3,31.9,927.0,577.5,411.11
2018,7,9,14,30,930.0,98.0,1.3,31.9,900.0,523.48,370.23
2018,7,9,14,45,923.0,96.0,1.25,31.9,866.5,466.81,325.89
2018,7,9,15,0,916.0,94.0,1.2,31.9,833.0,409.28,279.61
2018,7,9,15,15,905.5,92.5,1.2,31.85,793.5,350.43,231.57
2018,7,9,15,30,895.0,91.0,1.2,31.8,754.0,291.6,183.15
2018,7,9,15,45,882.0,89.0,1.15,31.7,709.5,232.21,135.64
2018,7,9,16,0,869.0,87.0,1.1,31.6,665.0,173.65,93.14
2018,7,9,16,15,853.0,84.5,1.05,31.45,617.5,115.6,61.34
2018,7,9,16,30,837.0,82.0,1.0,31.3,570.0,72.87,54.26
2018,7,9,16,45,815.0,79.0,1.0,31.15,519.0,62.25,45.86
2018,7,9,17,0,793.0,76.0,1.0,31.0,468.0,60.8,44.88
2018,7,9,17,15,764.5,72.5,0.9,30.5,416.0,58.83,43.52
2018,7,9,17,30,736.0,69.0,0.8,30.0,364.0,56.8,42.09
2018,7,9,17,45,696.5,64.5,0.7,29.45,312.5,53.82,39.82
2018,7,9,18,0,657.0,60.0,0.6,28.9,261.0,50.79,37.43
2018,7,9,18,15,600.0,54.5,0.6,28.9,211.5,42.92,30.75
2018,7,9,18,30,543.0,49.0,0.6,28.9,162.0,39.16,27.4
2018,7,9,18,45,454.5,41.0,0.7,27.4,118.0,33.16,22.15
2018,7,9,19,0,366.0,33.0,0.8,25.9,74.0,27.12,16.43
2018,7,9,19,15,233.5,22.5,0.85,25.5,44.0,18.68,3.46
2018,7,9,19,30,101.0,12.0,0.9,25.1,14.0,10.24,0.0
2018,7,9,19,45,50.5,6.0,0.9,24.7,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,73.0,10.0,1.2,19.15,13.5,23.95,0.0
2018,7,10,5,30,146.0,20.0,1.4,19.9,27.0,68.72,0.0
2018,7,10,5,45,251.5,33.0,1.65,20.7,62.0,134.75,91.45
2018,7,10,6,0,357.0,46.0,1.9,21.5,97.0,205.28,154.3
2018,7,10,6,15,429.5,55.5,1.85,22.2,141.0,269.26,209.23
2018,7,10,6,30,502.0,65.0,1.8,22.9,185.0,340.2,268.19
2018,7,10,6,45,551.0,73.0,1.7,23.6,234.0,403.23,318.91
2018,7,10,7,0,600.0,81.0,1.6,24.3,283.0,469.78,370.02
2018,7,10,7,15,637.5,86.5,1.85,25.25,333.5,529.2,414.68
2018,7,10,7,30,675.0,92.0,2.1,26.2,384.0,590.09,458.92
2018,7,10,7,45,702.5,96.5,2.35,27.2,434.0,643.61,496.32
2018,7,10,8,0,730.0,101.0,2.6,28.2,484.0,696.95,531.65
2018,7,10,8,15,752.0,105.0,2.65,28.6,533.0,741.46,560.06
2018,7,10,8,30,774.0,109.0,2.7,29.0,582.0,787.97,589.4
2018,7,10,8,45,791.5,112.0,2.7,29.45,628.0,827.83,613.31
2018,7,10,9,0,809.0,115.0,2.7,29.9,674.0,865.48,635.41
2018,7,10,9,15,823.0,116.5,2.65,30.2,715.5,895.81,652.45
2018,7,10,9,30,837.0,118.0,2.6,30.5,757.0,912.57,660.53
2018,7,10,9,45,848.0,120.0,2.55,30.85,794.0,934.36,671.83
2018,7,10,10,0,859.0,122.0,2.5,31.2,831.0,952.85,680.93
2018,7,10,10,15,867.0,123.0,2.4,31.45,862.0,964.02,685.21
2018,7,10,10,30,875.0,124.0,2.3,31.7,893.0,971.61,687.31
2018,7,10,10,45,840.0,146.0,2.2,32.0,900.5,954.36,673.79
2018,7,10,11,0,805.0,168.0,2.1,32.3,908.0,947.67,667.28
2018,7,10,11,15,737.0,206.5,2.05,32.5,894.0,916.93,646.47
2018,7,10,11,30,669.0,245.0,2.0,32.7,880.0,875.48,618.27
2018,7,10,11,45,644.5,258.5,1.9,32.95,875.5,847.83,598.43
2018,7,10,12,0,620.0,272.0,1.8,33.2,871.0,817.79,576.97
2018,7,10,12,15,582.5,296.5,1.75,33.35,860.5,783.9,553.31
2018,7,10,12,30,545.0,321.0,1.7,33.5,850.0,751.68,530.64
2018,7,10,12,45,641.0,268.5,1.65,33.6,887.5,756.77,535.12
2018,7,10,13,0,737.0,216.0,1.6,33.7,925.0,755.86,534.92
2018,7,10,13,15,813.0,171.0,1.6,33.8,943.5,735.06,521.62
2018,7,10,13,30,889.0,126.0,1.6,33.9,962.0,707.31,503.24
2018,7,10,13,45,885.0,124.5,1.55,33.95,942.0,661.58,470.79
2018,7,10,14,0,881.0,123.0,1.5,34.0,922.0,613.94,436.39
2018,7,10,14,15,874.5,122.0,1.45,33.95,895.5,563.63,399.37
2018,7,10,14,30,868.0,121.0,1.4,33.9,869.0,512.04,360.34
2018,7,10,14,45,860.0,118.5,1.4,33.9,836.0,457.68,318.32
2018,7,10,15,0,852.0,116.0,1.4,33.9,803.0,402.67,274.57
2018,7,10,15,15,841.0,114.0,1.35,33.8,764.5,346.67,229.15
2018,7,10,15,30,830.0,112.0,1.3,33.7,726.0,290.82,183.57
2018,7,10,15,45,816.0,109.5,1.3,33.6,683.0,227.41,133.79
2018,7,10,16,0,802.0,107.0,1.3,33.5,640.0,171.29,93.32
2018,7,10,16,15,784.5,103.5,1.25,33.3,593.5,115.59,62.51
2018,7,10,16,30,767.0,100.0,1.2,33.1,547.0,74.55,55.2
2018,7,10,16,45,744.5,96.0,1.1,32.9,498.0,73.03,54.27
2018,7,10,17,0,722.0,92.0,1.0,32.7,449.0,71.4,53.19
2018,7,10,17,15,691.5,87.5,0.9,32.3,398.5,63.29,46.82
2018,7,10,17,30,661.0,83.0,0.8,31.9,348.0,61.2,45.36
2018,7,10,17,45,619.5,77.0,0.7,31.5,297.5,57.82,42.76
2018,7,10,18,0,578.0,71.0,0.6,31.1,247.0,54.34,40.0
2018,7,10,18,15,519.5,64.0,0.6,31.1,199.5,49.84,36.2
2018,7,10,18,30,461.0,57.0,0.6,31.1,152.0,45.28,32.18
2018,7,10,18,45,376.0,47.0,0.45,30.4,110.5,37.95,25.76
2018,7,10,19,0,291.0,37.0,0.3,29.7,69.0,30.48,18.77
2018,7,10,19,15,181.5,24.0,0.3,29.4,40.5,18.71,2.91
2018,7,10,19,30,72.0,11.0,0.3,29.1,12.0,9.39,0.0
2018,7,10,19,45,36.0,5.5,0.3,28.8,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,11,5,15,55.5,9.5,1.3,21.75,12.0,19.81,0.0
2018,7,11,5,30,111.0,19.0,1.5,22.4,24.0,57.92,0.0
2018,7,11,5,45,197.0,33.0,1.7,23.05,55.5,117.22,78.07
2018,7,11,6,0,283.0,47.0,1.9,23.7,87.0,176.56,131.43
2018,7,11,6,15,357.0,57.5,1.8,24.35,129.0,236.29,182.19
2018,7,11,6,30,431.0,68.0,1.7,25.0,171.0,308.29,241.38
2018,7,11,6,45,431.0,83.5,1.6,25.65,207.5,343.93,270.65
2018,7,11,7,0,431.0,99.0,1.5,26.3,244.0,382.98,300.87
2018,7,11,7,15,454.0,113.5,1.5,27.35,289.0,434.46,338.81
2018,7,11,7,30,477.0,128.0,1.5,28.4,334.0,486.7,375.67
2018,7,11,7,45,574.0,120.5,1.5,29.4,399.0,577.12,439.55
2018,7,11,8,0,671.0,113.0,1.5,30.4,464.0,665.91,499.5
2018,7,11,8,15,696.5,117.0,1.45,30.9,512.5,714.59,528.84
2018,7,11,8,30,722.0,121.0,1.4,31.4,561.0,762.36,557.11
2018,7,11,8,45,738.0,125.5,1.4,31.85,605.5,796.76,576.58
2018,7,11,9,0,754.0,130.0,1.4,32.3,650.0,833.43,597.35
2018,7,11,9,15,693.5,168.0,1.4,32.65,669.0,839.84,598.77
2018,7,11,9,30,633.0,206.0,1.4,33.0,688.0,833.88,592.42
2018,7,11,9,45,597.0,236.5,1.4,33.3,709.0,836.97,591.47
2018,7,11,10,0,561.0,267.0,1.4,33.6,730.0,831.27,585.05
2018,7,11,10,15,669.5,219.0,1.45,33.75,792.0,893.65,626.03
2018,7,11,10,30,778.0,171.0,1.5,33.9,854.0,939.21,652.92
2018,7,11,10,45,784.0,172.0,1.55,34.1,876.5,940.97,652.85
2018,7,11,11,0,790.0,173.0,1.6,34.3,899.0,939.2,651.19
2018,7,11,11,15,785.0,179.5,1.65,34.4,912.5,928.73,644.59
2018,7,11,11,30,780.0,186.0,1.7,34.5,926.0,914.8,636.0
2018,7,11,11,45,801.5,175.5,1.8,34.65,943.0,906.14,631.17
2018,7,11,12,0,823.0,165.0,1.9,34.8,960.0,893.57,623.85
2018,7,11,12,15,815.0,169.5,1.95,34.85,958.5,865.28,606.45
2018,7,11,12,30,807.0,174.0,2.0,34.9,957.0,834.33,587.41
2018,7,11,12,45,814.0,169.5,2.05,35.0,955.5,805.21,569.31
2018,7,11,13,0,821.0,165.0,2.1,35.1,954.0,773.14,548.24
2018,7,11,13,15,818.5,163.5,2.15,35.1,941.5,733.82,522.04
2018,7,11,13,30,816.0,162.0,2.2,35.1,929.0,692.38,493.84
2018,7,11,13,45,812.0,159.5,2.25,35.15,909.5,647.23,462.31
2018,7,11,14,0,808.0,157.0,2.3,35.2,890.0,600.42,428.79
2018,7,11,14,15,801.5,154.5,2.25,35.15,863.5,550.82,392.15
2018,7,11,14,30,795.0,152.0,2.2,35.1,837.0,500.21,353.77
2018,7,11,14,45,694.0,193.0,2.2,35.0,774.5,438.06,307.21
2018,7,11,15,0,593.0,234.0,2.2,34.9,712.0,386.56,268.27
2018,7,11,15,15,408.5,270.0,2.2,34.75,592.0,315.7,218.41
2018,7,11,15,30,224.0,306.0,2.2,34.6,472.0,268.82,188.21
2018,7,11,15,45,115.0,235.5,2.15,34.45,320.5,192.9,136.15
2018,7,11,16,0,6.0,165.0,2.1,34.3,169.0,133.59,96.7
2018,7,11,16,15,7.5,145.5,2.0,34.0,150.0,117.95,85.35
2018,7,11,16,30,9.0,126.0,1.9,33.7,131.0,102.48,77.57
2018,7,11,16,45,4.5,85.0,1.8,33.45,87.5,70.7,52.26
2018,7,11,17,0,0.0,44.0,1.7,33.2,44.0,36.41,24.45
2018,7,11,17,15,5.0,48.0,1.55,32.8,50.0,39.78,27.41
2018,7,11,17,30,10.0,52.0,1.4,32.4,56.0,43.48,30.64
2018,7,11,17,45,53.0,65.0,1.25,31.95,81.5,51.58,37.52
2018,7,11,18,0,96.0,78.0,1.1,31.5,107.0,60.91,45.4
2018,7,11,18,15,132.0,75.0,1.1,31.5,107.0,56.18,41.39
2018,7,11,18,30,168.0,72.0,1.1,31.5,107.0,54.15,39.44
2018,7,11,18,45,113.0,51.0,0.9,30.1,71.5,39.07,26.68
2018,7,11,19,0,58.0,30.0,0.7,28.7,36.0,24.3,13.86
2018,7,11,19,15,33.5,17.0,0.7,28.45,20.0,14.02,0.43
2018,7,11,19,30,9.0,4.0,0.7,28.2,4.0,3.41,0.0
2018,7,11,19,45,4.5,2.0,0.65,28.0,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,25.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,15,21.0,8.0,2.3,22.7,9.0,11.25,0.0
2018,7,12,5,30,42.0,16.0,2.5,22.9,18.0,31.46,0.0
2018,7,12,5,45,101.0,35.5,2.65,23.1,47.5,82.46,53.73
2018,7,12,6,0,160.0,55.0,2.8,23.3,77.0,131.81,98.0
2018,7,12,6,15,209.5,73.0,2.9,23.6,114.5,181.23,140.36
2018,7,12,6,30,259.0,91.0,3.0,23.9,152.0,235.78,186.39
2018,7,12,6,45,266.0,107.5,3.1,24.2,183.5,270.16,215.38
2018,7,12,7,0,273.0,124.0,3.2,24.5,215.0,304.72,243.49
2018,7,12,7,15,318.5,140.0,3.2,25.0,263.5,363.43,289.63
2018,7,12,7,30,364.0,156.0,3.2,25.5,312.0,425.46,336.97
2018,7,12,7,45,433.0,162.0,3.2,26.05,371.0,512.08,401.56
2018,7,12,8,0,502.0,168.0,3.2,26.6,430.0,588.39,456.74
2018,7,12,8,15,440.0,194.0,3.15,27.15,440.0,584.12,449.79
2018,7,12,8,30,378.0,220.0,3.1,27.7,450.0,573.55,438.57
2018,7,12,8,45,493.5,207.5,3.0,28.25,532.0,670.63,507.78
2018,7,12,9,0,609.0,195.0,2.9,28.8,614.0,779.29,581.62
2018,7,12,9,15,615.5,204.5,2.8,29.25,650.5,807.11,596.78
2018,7,12,9,30,622.0,214.0,2.7,29.7,687.0,832.3,610.49
2018,7,12,9,45,637.5,218.5,2.65,30.15,724.0,858.27,625.09
2018,7,12,10,0,653.0,223.0,2.6,30.6,761.0,881.55,637.73
2018,7,12,10,15,661.0,228.5,2.5,30.85,790.5,895.72,644.37
2018,7,12,10,30,669.0,234.0,2.4,31.1,820.0,906.74,648.99
2018,7,12,10,45,674.5,238.0,2.3,31.35,843.0,910.65,649.08
2018,7,12,11,0,680.0,242.0,2.2,31.6,866.0,911.24,647.15
2018,7,12,11,15,685.0,243.5,2.15,31.8,882.5,905.65,642.0
2018,7,12,11,30,690.0,245.0,2.1,32.0,899.0,896.75,634.87
2018,7,12,11,45,567.0,309.0,2.05,32.15,850.0,824.43,584.42
2018,7,12,12,0,444.0,373.0,2.0,32.3,801.0,754.31,535.38
2018,7,12,12,15,343.0,419.0,2.0,32.4,750.5,681.07,484.96
2018,7,12,12,30,242.0,465.0,2.0,32.5,700.0,620.05,441.87
2018,7,12,12,45,164.0,452.5,2.05,32.65,611.5,525.99,377.12
2018,7,12,13,0,86.0,440.0,2.1,32.8,523.0,438.87,315.9
2018,7,12,13,15,68.0,417.5,2.15,32.75,482.5,399.14,288.41
2018,7,12,13,30,50.0,395.0,2.2,32.7,442.0,361.36,261.8
2018,7,12,13,45,144.0,389.0,2.25,32.65,520.5,410.16,297.9
2018,7,12,14,0,238.0,383.0,2.3,32.6,599.0,445.49,323.07
2018,7,12,14,15,471.5,289.0,2.35,32.55,700.5,479.36,346.93
2018,7,12,14,30,705.0,195.0,2.4,32.5,802.0,488.46,350.53
2018,7,12,14,45,710.5,187.0,2.45,32.45,778.5,441.39,313.31
