Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,0,716.0,179.0,2.5,32.4,755.0,392.72,274.01
2018,7,12,15,15,683.0,182.0,2.5,32.25,710.0,338.51,230.68
2018,7,12,15,30,650.0,185.0,2.5,32.1,665.0,287.29,189.66
2018,7,12,15,45,491.5,209.0,2.55,31.95,559.5,231.08,151.19
2018,7,12,16,0,333.0,233.0,2.6,31.8,454.0,198.36,133.63
2018,7,12,16,15,290.0,224.5,2.6,31.6,407.0,164.43,113.91
2018,7,12,16,30,247.0,216.0,2.6,31.4,360.0,140.79,109.22
2018,7,12,16,45,404.5,177.0,2.6,31.15,387.5,114.26,88.3
2018,7,12,17,0,562.0,138.0,2.6,30.9,415.0,94.92,72.95
2018,7,12,17,15,530.5,129.0,2.45,30.5,367.0,89.73,69.08
2018,7,12,17,30,499.0,120.0,2.3,30.1,319.0,84.79,65.34
2018,7,12,17,45,457.5,109.0,2.2,29.7,271.5,78.18,60.12
2018,7,12,18,0,416.0,98.0,2.1,29.3,224.0,71.31,54.55
2018,7,12,18,15,358.0,85.0,2.1,29.3,179.0,62.65,47.23
2018,7,12,18,30,300.0,72.0,2.1,29.3,134.0,53.74,39.48
2018,7,12,18,45,229.5,56.5,1.7,27.8,96.0,42.67,29.95
2018,7,12,19,0,159.0,41.0,1.3,26.3,58.0,31.67,19.94
2018,7,12,19,15,92.0,24.5,1.3,25.95,33.0,19.16,2.16
2018,7,12,19,30,25.0,8.0,1.3,25.6,8.0,6.83,0.0
2018,7,12,19,45,12.5,4.0,1.35,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.5,8.0,1.95,20.35,9.5,13.25,0.0
2018,7,13,5,30,61.0,16.0,2.1,20.7,19.0,36.54,0.0
2018,7,13,5,45,108.5,30.0,2.25,21.0,42.0,77.09,49.56
2018,7,13,6,0,156.0,44.0,2.4,21.3,65.0,115.83,86.01
2018,7,13,6,15,139.5,53.5,2.4,21.85,78.5,126.21,97.3
2018,7,13,6,30,123.0,63.0,2.4,22.4,92.0,135.04,106.09
2018,7,13,6,45,70.0,74.5,2.45,23.0,92.0,115.13,90.16
2018,7,13,7,0,17.0,86.0,2.5,23.6,92.0,89.06,68.14
2018,7,13,7,15,79.5,128.0,2.45,24.2,161.5,172.91,136.89
2018,7,13,7,30,142.0,170.0,2.4,24.8,231.0,275.72,218.31
2018,7,13,7,45,204.5,187.0,2.4,25.45,287.0,343.68,270.63
2018,7,13,8,0,267.0,204.0,2.4,26.1,343.0,431.25,336.11
2018,7,13,8,15,182.0,232.5,2.35,26.65,331.5,386.21,298.53
2018,7,13,8,30,97.0,261.0,2.3,27.2,320.0,333.4,255.43
2018,7,13,8,45,101.0,284.5,2.25,27.75,350.0,361.86,275.47
2018,7,13,9,0,105.0,308.0,2.2,28.3,380.0,390.0,294.6
2018,7,13,9,15,119.0,325.5,2.15,28.75,412.0,438.32,328.33
2018,7,13,9,30,133.0,343.0,2.1,29.2,444.0,469.02,348.89
2018,7,13,9,45,190.5,364.5,2.1,29.65,517.0,544.45,401.91
2018,7,13,10,0,248.0,386.0,2.1,30.1,590.0,637.98,465.3
2018,7,13,10,15,327.0,375.5,2.1,30.4,655.5,700.75,507.73
2018,7,13,10,30,406.0,365.0,2.1,30.7,721.0,777.79,558.51
2018,7,13,10,45,465.5,350.5,2.1,31.0,769.5,816.01,582.83
2018,7,13,11,0,525.0,336.0,2.1,31.3,818.0,851.29,605.23
2018,7,13,11,15,604.5,294.5,2.15,31.5,859.5,877.56,623.2
2018,7,13,11,30,684.0,253.0,2.2,31.7,901.0,899.59,638.38
2018,7,13,11,45,652.5,277.5,2.2,31.9,901.0,874.88,620.41
2018,7,13,12,0,621.0,302.0,2.2,32.1,901.0,847.33,601.06
2018,7,13,12,15,665.5,273.0,2.2,32.2,916.5,837.98,595.69
2018,7,13,12,30,710.0,244.0,2.2,32.3,932.0,823.71,586.85
2018,7,13,12,45,722.5,234.5,2.2,32.4,931.5,795.84,568.29
2018,7,13,13,0,735.0,225.0,2.2,32.5,931.0,764.99,547.58
2018,7,13,13,15,616.5,292.5,2.2,32.55,879.5,699.05,500.95
2018,7,13,13,30,498.0,360.0,2.2,32.6,828.0,641.54,459.75
2018,7,13,13,45,522.5,331.0,2.2,32.65,813.0,604.32,434.32
2018,7,13,14,0,547.0,302.0,2.2,32.7,798.0,564.24,406.03
2018,7,13,14,15,360.0,343.5,2.15,32.65,666.0,462.46,333.38
2018,7,13,14,30,173.0,385.0,2.1,32.6,534.0,381.57,275.67
2018,7,13,14,45,208.5,368.0,2.1,32.6,540.5,368.93,265.94
2018,7,13,15,0,244.0,351.0,2.1,32.6,547.0,346.17,247.97
2018,7,13,15,15,280.5,311.5,2.05,32.45,526.5,310.24,219.79
2018,7,13,15,30,317.0,272.0,2.0,32.3,506.0,270.8,188.26
2018,7,13,15,45,445.5,223.5,2.0,32.15,531.0,232.19,153.48
2018,7,13,16,0,574.0,175.0,2.0,32.0,556.0,183.4,112.35
2018,7,13,16,15,582.5,165.0,2.0,31.7,527.0,137.59,85.1
2018,7,13,16,30,591.0,155.0,2.0,31.4,498.0,100.53,76.76
2018,7,13,16,45,519.0,150.0,1.95,31.1,431.5,99.59,76.4
2018,7,13,17,0,447.0,145.0,1.9,30.8,365.0,97.19,74.81
2018,7,13,17,15,487.0,128.5,1.75,30.3,343.5,88.86,68.38
2018,7,13,17,30,527.0,112.0,1.6,29.8,322.0,79.86,61.3
2018,7,13,17,45,457.0,104.0,1.45,29.25,267.5,74.81,57.4
2018,7,13,18,0,387.0,96.0,1.3,28.7,213.0,69.68,53.31
2018,7,13,18,15,311.0,82.5,1.3,28.7,165.0,60.55,45.57
2018,7,13,18,30,235.0,69.0,1.3,28.7,117.0,52.51,38.55
2018,7,13,18,45,201.0,53.5,1.1,26.8,86.5,40.34,28.14
2018,7,13,19,0,167.0,38.0,0.9,24.9,56.0,29.1,17.96
2018,7,13,19,15,99.5,23.0,0.95,24.55,32.5,18.08,1.11
2018,7,13,19,30,32.0,8.0,1.0,24.2,9.0,6.83,0.0
2018,7,13,19,45,16.0,4.0,1.0,23.8,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,22.0,8.0,1.3,19.55,9.0,6.83,0.0
2018,7,14,5,30,44.0,16.0,1.4,20.0,18.0,25.36,0.0
2018,7,14,5,45,115.5,34.5,1.5,20.45,48.0,86.56,55.85
2018,7,14,6,0,187.0,53.0,1.6,20.9,78.0,140.13,104.82
2018,7,14,6,15,261.0,68.0,1.6,21.7,119.5,206.9,160.99
2018,7,14,6,30,335.0,83.0,1.6,22.5,161.0,274.27,216.84
2018,7,14,6,45,395.0,94.0,1.55,23.35,208.0,336.88,267.38
2018,7,14,7,0,455.0,105.0,1.5,24.2,255.0,404.74,320.07
2018,7,14,7,15,499.5,113.5,1.4,24.85,304.5,464.52,364.62
2018,7,14,7,30,544.0,122.0,1.3,25.5,354.0,526.98,409.29
2018,7,14,7,45,579.0,128.5,1.2,26.15,403.5,590.19,452.34
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,647.43,489.52
2018,7,14,8,15,622.5,145.5,1.05,27.35,495.5,687.83,514.1
2018,7,14,8,30,631.0,156.0,1.0,27.9,538.0,726.36,536.78
2018,7,14,8,45,643.0,165.0,1.0,28.4,580.5,764.27,559.08
2018,7,14,9,0,655.0,174.0,1.0,28.9,623.0,800.08,579.44
2018,7,14,9,15,693.0,168.5,1.0,29.3,670.5,842.0,603.64
2018,7,14,9,30,731.0,163.0,1.0,29.7,718.0,882.14,626.22
2018,7,14,9,45,702.0,184.5,1.0,30.05,738.5,885.95,626.0
2018,7,14,10,0,673.0,206.0,1.0,30.4,759.0,885.2,623.5
2018,7,14,10,15,727.0,187.5,1.0,30.7,805.5,919.14,642.8
2018,7,14,10,30,781.0,169.0,1.0,31.0,852.0,942.86,655.24
2018,7,14,10,45,730.0,199.5,1.0,31.25,852.0,927.53,644.17
2018,7,14,11,0,679.0,230.0,1.0,31.5,852.0,900.69,626.56
2018,7,14,11,15,669.0,242.5,0.95,31.75,865.5,891.64,618.87
2018,7,14,11,30,659.0,255.0,0.9,32.0,879.0,879.31,609.03
2018,7,14,11,45,617.5,277.5,0.9,32.25,867.0,844.15,585.42
2018,7,14,12,0,576.0,300.0,0.9,32.5,855.0,806.83,560.65
2018,7,14,12,15,581.0,297.0,0.85,32.65,858.0,786.82,547.23
2018,7,14,12,30,586.0,294.0,0.8,32.8,861.0,764.28,531.96
2018,7,14,12,45,627.5,271.5,0.8,32.95,876.0,752.43,524.74
2018,7,14,13,0,669.0,249.0,0.8,33.1,891.0,735.96,514.22
2018,7,14,13,15,639.5,261.0,0.8,33.2,868.5,691.63,484.58
2018,7,14,13,30,610.0,273.0,0.8,33.3,846.0,647.4,454.82
2018,7,14,13,45,608.0,267.0,0.75,33.35,828.0,607.36,427.28
2018,7,14,14,0,606.0,261.0,0.7,33.4,810.0,566.15,398.33
2018,7,14,14,15,599.5,252.5,0.7,33.4,782.0,519.67,365.65
2018,7,14,14,30,593.0,244.0,0.7,33.4,754.0,472.83,331.83
2018,7,14,14,45,673.0,200.5,0.7,33.35,758.0,436.93,303.84
2018,7,14,15,0,753.0,157.0,0.7,33.3,762.0,395.75,270.02
2018,7,14,15,15,662.0,182.5,0.7,33.15,695.5,333.67,223.61
2018,7,14,15,30,571.0,208.0,0.7,33.0,629.0,284.86,187.49
2018,7,14,15,45,567.5,195.0,0.7,32.9,592.5,235.95,149.63
2018,7,14,16,0,564.0,182.0,0.7,32.8,556.0,187.37,114.53
2018,7,14,16,15,590.5,161.5,0.7,32.55,527.5,136.16,82.96
2018,7,14,16,30,617.0,141.0,0.7,32.3,499.0,91.68,69.12
2018,7,14,16,45,583.0,135.5,0.7,32.1,449.5,90.43,68.51
2018,7,14,17,0,549.0,130.0,0.7,31.9,400.0,89.07,67.73
2018,7,14,17,15,497.5,123.5,0.7,31.5,347.0,85.8,65.42
2018,7,14,17,30,446.0,117.0,0.7,31.1,294.0,82.24,62.84
2018,7,14,17,45,425.0,102.5,0.7,30.65,252.0,73.49,55.9
2018,7,14,18,0,404.0,88.0,0.7,30.2,210.0,64.32,48.46
2018,7,14,18,15,379.5,73.5,0.7,30.2,170.5,54.7,40.38
2018,7,14,18,30,355.0,59.0,0.7,30.2,131.0,44.69,31.78
2018,7,14,18,45,288.5,47.5,0.7,28.6,95.5,36.32,24.57
2018,7,14,19,0,222.0,36.0,0.7,27.0,60.0,27.77,16.66
2018,7,14,19,15,126.5,22.0,0.7,26.55,34.0,17.09,0.0
2018,7,14,19,30,31.0,8.0,0.7,26.1,8.0,6.83,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,6.83,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,29.34,0.0
2018,7,15,5,45,145.0,32.0,1.65,21.85,48.5,99.84,63.7
2018,7,15,6,0,231.0,48.0,1.8,22.4,79.0,158.7,118.13
2018,7,15,6,15,305.5,61.0,1.9,23.2,120.5,218.6,169.13
2018,7,15,6,30,380.0,74.0,2.0,24.0,162.0,286.48,225.58
2018,7,15,6,45,437.0,84.0,2.05,24.8,209.0,348.67,276.09
2018,7,15,7,0,494.0,94.0,2.1,25.6,256.0,415.75,328.6
2018,7,15,7,15,537.0,101.0,2.1,26.35,305.0,481.71,378.1
2018,7,15,7,30,580.0,108.0,2.1,27.1,354.0,544.2,423.3
2018,7,15,7,45,614.0,113.0,2.1,27.85,403.5,599.68,461.82
2018,7,15,8,0,648.0,118.0,2.1,28.6,453.0,655.67,499.45
2018,7,15,8,15,638.5,133.5,1.95,29.15,491.0,688.41,518.5
2018,7,15,8,30,629.0,149.0,1.8,29.7,529.0,717.87,534.72
2018,7,15,8,45,600.5,174.0,1.7,30.2,560.0,737.43,543.75
2018,7,15,9,0,572.0,199.0,1.6,30.7,591.0,752.18,549.36
2018,7,15,9,15,602.5,201.5,1.5,31.1,637.0,794.31,574.36
2018,7,15,9,30,633.0,204.0,1.4,31.5,683.0,834.75,597.32
2018,7,15,9,45,687.0,188.5,1.3,31.9,732.0,876.83,620.48
2018,7,15,10,0,741.0,173.0,1.2,32.3,781.0,916.46,641.22
2018,7,15,10,15,717.5,195.0,1.2,32.6,802.0,918.76,640.39
2018,7,15,10,30,694.0,217.0,1.2,32.9,823.0,916.72,637.46
2018,7,15,10,45,551.0,301.5,1.2,33.2,791.5,852.42,592.87
2018,7,15,11,0,408.0,386.0,1.2,33.5,760.0,788.3,548.03
2018,7,15,11,15,427.0,380.5,1.2,33.75,778.5,791.5,550.08
2018,7,15,11,30,446.0,375.0,1.2,34.0,797.0,792.0,549.76
2018,7,15,11,45,529.0,329.5,1.25,34.2,835.0,811.56,563.88
2018,7,15,12,0,612.0,284.0,1.3,34.4,873.0,825.99,574.42
2018,7,15,12,15,580.0,307.5,1.35,34.5,867.0,795.7,554.25
2018,7,15,12,30,548.0,331.0,1.4,34.6,861.0,767.3,535.48
2018,7,15,12,45,512.5,352.0,1.45,34.75,845.5,731.23,511.54
2018,7,15,13,0,477.0,373.0,1.5,34.9,830.0,694.8,487.17
2018,7,15,13,15,480.0,366.0,1.5,34.95,821.0,664.26,467.02
2018,7,15,13,30,483.0,359.0,1.5,35.0,812.0,632.27,445.51
2018,7,15,13,45,525.5,323.5,1.5,35.05,807.0,602.07,425.38
2018,7,15,14,0,568.0,288.0,1.5,35.1,802.0,565.05,399.92
2018,7,15,14,15,513.0,302.5,1.5,35.05,756.5,513.51,363.28
2018,7,15,14,30,458.0,317.0,1.5,35.0,711.0,463.54,327.39
2018,7,15,14,45,465.0,299.5,1.5,34.9,686.0,422.01,296.66
2018,7,15,15,0,472.0,282.0,1.5,34.8,661.0,379.41,264.21
2018,7,15,15,15,490.5,261.5,1.5,34.65,638.5,337.34,231.07
2018,7,15,15,30,509.0,241.0,1.5,34.5,616.0,293.06,195.71
2018,7,15,15,45,356.0,231.0,1.5,34.3,485.5,220.85,146.92
2018,7,15,16,0,203.0,221.0,1.5,34.1,355.0,175.14,119.78
2018,7,15,16,15,243.5,213.0,1.45,33.85,362.0,155.26,106.81
2018,7,15,16,30,284.0,205.0,1.4,33.6,369.0,135.29,103.61
2018,7,15,16,45,388.5,177.0,1.35,33.3,380.0,114.13,87.24
2018,7,15,17,0,493.0,149.0,1.3,33.0,391.0,100.43,76.65
2018,7,15,17,15,304.5,141.0,1.2,32.5,285.0,100.1,76.83
2018,7,15,17,30,116.0,133.0,1.1,32.0,179.0,97.95,75.47
2018,7,15,17,45,99.5,122.5,1.0,31.45,158.0,90.43,69.67
2018,7,15,18,0,83.0,112.0,0.9,30.9,137.0,82.68,63.51
2018,7,15,18,15,104.5,91.5,0.9,30.9,116.5,68.84,51.96
2018,7,15,18,30,126.0,71.0,0.9,30.9,96.0,54.55,39.82
2018,7,15,18,45,91.0,53.5,0.8,29.65,69.0,41.54,28.71
2018,7,15,19,0,56.0,36.0,0.7,28.4,42.0,28.37,16.95
2018,7,15,19,15,30.0,21.0,0.7,28.15,24.0,16.81,0.0
2018,7,15,19,30,4.0,6.0,0.7,27.9,6.0,5.12,0.0
2018,7,15,19,45,2.0,3.0,0.7,27.65,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.2,3.5,2.99,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.3,7.0,6.77,0.0
2018,7,16,5,45,1.5,14.5,0.7,23.35,14.5,12.43,3.18
2018,7,16,6,0,0.0,22.0,0.8,23.4,22.0,18.13,8.96
2018,7,16,6,15,0.0,31.0,0.85,23.6,31.0,25.58,15.39
2018,7,16,6,30,0.0,40.0,0.9,23.8,40.0,33.05,21.73
2018,7,16,6,45,1.5,53.0,1.0,24.0,53.5,44.68,31.42
2018,7,16,7,0,3.0,66.0,1.1,24.2,67.0,56.55,41.17
2018,7,16,7,15,49.5,107.5,1.2,24.7,128.5,131.99,103.12
2018,7,16,7,30,96.0,149.0,1.3,25.2,190.0,221.19,173.97
2018,7,16,7,45,183.5,178.0,1.45,25.75,268.5,319.25,250.32
2018,7,16,8,0,271.0,207.0,1.6,26.3,347.0,438.87,339.83
2018,7,16,8,15,241.5,233.5,1.65,26.65,367.5,452.4,346.96
2018,7,16,8,30,212.0,260.0,1.7,27.0,388.0,445.91,340.23
2018,7,16,8,45,153.0,275.5,1.8,27.35,371.5,415.15,315.23
2018,7,16,9,0,94.0,291.0,1.9,27.7,355.0,363.01,274.59
2018,7,16,9,15,64.5,291.0,2.05,27.9,336.0,335.43,253.01
2018,7,16,9,30,35.0,291.0,2.2,28.1,317.0,306.84,230.42
2018,7,16,9,45,64.0,337.0,2.3,28.35,388.0,379.53,284.05
2018,7,16,10,0,93.0,383.0,2.4,28.6,459.0,452.27,336.16
2018,7,16,10,15,118.5,402.0,2.5,28.9,503.0,511.61,377.66
2018,7,16,10,30,144.0,421.0,2.6,29.2,547.0,551.8,405.37
2018,7,16,10,45,125.0,423.0,2.7,29.5,534.5,531.28,389.57
2018,7,16,11,0,106.0,425.0,2.8,29.8,522.0,510.24,373.74
2018,7,16,11,15,83.0,423.5,2.85,30.0,500.5,466.15,341.71
2018,7,16,11,30,60.0,422.0,2.9,30.2,479.0,438.76,321.34
2018,7,16,11,45,86.0,438.5,2.95,30.4,521.0,473.12,346.07
2018,7,16,12,0,112.0,455.0,3.0,30.6,563.0,517.17,376.92
2018,7,16,12,15,125.0,466.0,3.05,30.85,586.5,529.29,384.95
2018,7,16,12,30,138.0,477.0,3.1,31.1,610.0,539.51,391.76
2018,7,16,12,45,210.0,465.0,3.1,31.3,666.5,575.22,417.61
2018,7,16,13,0,282.0,453.0,3.1,31.5,723.0,609.43,441.69
2018,7,16,13,15,449.5,362.0,3.15,31.65,786.0,639.94,465.28
2018,7,16,13,30,617.0,271.0,3.2,31.8,849.0,652.43,475.52
2018,7,16,13,45,688.5,218.5,3.2,31.95,851.0,622.18,454.06
2018,7,16,14,0,760.0,166.0,3.2,32.1,853.0,584.0,426.28
2018,7,16,14,15,791.0,148.0,3.2,32.15,844.5,544.47,395.92
2018,7,16,14,30,822.0,130.0,3.2,32.2,836.0,501.43,361.8
2018,7,16,14,45,790.0,137.0,3.2,32.3,794.0,443.81,316.3
2018,7,16,15,0,758.0,144.0,3.2,32.4,752.0,389.29,272.24
2018,7,16,15,15,471.5,208.0,3.2,32.3,580.0,295.46,205.55
2018,7,16,15,30,185.0,272.0,3.2,32.2,408.0,246.4,175.71
2018,7,16,15,45,250.0,252.5,3.2,32.1,424.5,221.72,154.17
2018,7,16,16,0,315.0,233.0,3.2,32.0,441.0,197.13,133.5
2018,7,16,16,15,385.5,207.5,3.15,31.75,443.5,153.07,102.4
2018,7,16,16,30,456.0,182.0,3.1,31.5,446.0,115.89,89.24
2018,7,16,16,45,266.0,164.0,3.1,31.3,314.5,112.19,86.67
2018,7,16,17,0,76.0,146.0,3.1,31.1,183.0,106.33,82.28
2018,7,16,17,15,217.5,128.0,3.0,30.65,217.5,90.84,69.99
2018,7,16,17,30,359.0,110.0,2.9,30.2,252.0,76.66,58.6
2018,7,16,17,45,407.0,97.0,2.75,29.75,236.0,69.63,53.01
2018,7,16,18,0,455.0,84.0,2.6,29.3,220.0,62.03,46.8
2018,7,16,18,15,410.5,73.0,2.6,29.3,177.5,54.61,40.48
2018,7,16,18,30,366.0,62.0,2.6,29.3,135.0,46.95,33.78
2018,7,16,18,45,282.0,49.5,2.25,27.95,96.5,37.78,25.81
2018,7,16,19,0,198.0,37.0,1.9,26.6,58.0,28.47,17.1
2018,7,16,19,15,113.5,22.5,1.95,26.35,33.0,17.46,0.0
2018,7,16,19,30,29.0,8.0,2.0,26.1,8.0,6.83,0.0
2018,7,16,19,45,14.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,23.0,16.0,25.77,0.0
2018,7,17,5,45,130.5,30.5,2.05,23.35,45.0,92.61,56.41
2018,7,17,6,0,209.0,47.0,2.2,23.7,74.0,149.64,110.49
2018,7,17,6,15,271.0,60.5,2.3,24.25,112.0,203.41,156.71
2018,7,17,6,30,333.0,74.0,2.4,24.8,150.0,263.86,207.47
2018,7,17,6,45,400.0,84.0,2.5,25.3,198.0,329.1,260.93
2018,7,17,7,0,467.0,94.0,2.6,25.8,246.0,400.36,317.52
2018,7,17,7,15,510.0,102.0,2.65,26.3,294.5,466.05,367.76
2018,7,17,7,30,553.0,110.0,2.7,26.8,343.0,528.56,414.13
2018,7,17,7,45,586.0,116.0,2.75,27.3,391.5,583.45,453.46
2018,7,17,8,0,619.0,122.0,2.8,27.8,440.0,638.87,492.1
2018,7,17,8,15,645.5,126.5,2.8,28.1,487.5,687.54,524.8
2018,7,17,8,30,672.0,131.0,2.8,28.4,535.0,735.5,555.84
2018,7,17,8,45,674.5,140.0,2.85,28.75,573.0,766.62,574.88
2018,7,17,9,0,677.0,149.0,2.9,29.1,611.0,795.07,592.04
2018,7,17,9,15,642.0,174.5,2.9,29.3,634.5,804.16,596.06
2018,7,17,9,30,607.0,200.0,2.9,29.5,658.0,808.1,596.46
2018,7,17,9,45,690.0,172.5,2.95,29.7,718.0,864.51,633.21
2018,7,17,10,0,773.0,145.0,3.0,29.9,778.0,912.94,663.4
2018,7,17,10,15,783.0,146.5,3.0,30.05,808.5,926.31,670.3
2018,7,17,10,30,793.0,148.0,3.0,30.2,839.0,936.3,675.36
2018,7,17,10,45,786.5,156.0,3.0,30.35,858.0,933.48,672.24
2018,7,17,11,0,780.0,164.0,3.0,30.5,877.0,927.01,667.0
2018,7,17,11,15,703.0,214.0,3.0,30.7,866.0,899.35,648.0
2018,7,17,11,30,626.0,264.0,3.0,30.9,855.0,860.01,619.77
2018,7,17,11,45,611.5,267.0,3.0,31.1,849.5,832.38,600.67
2018,7,17,12,0,597.0,270.0,3.0,31.3,844.0,802.51,579.93
2018,7,17,12,15,513.0,305.5,2.95,31.5,799.5,739.64,535.23
2018,7,17,12,30,429.0,341.0,2.9,31.7,755.0,678.81,491.74
2018,7,17,12,45,597.5,259.0,2.9,31.95,833.0,721.06,523.34
2018,7,17,13,0,766.0,177.0,2.9,32.2,911.0,747.61,542.88
2018,7,17,13,15,790.0,163.0,2.85,32.3,911.0,718.94,522.29
2018,7,17,13,30,814.0,149.0,2.8,32.4,911.0,680.89,495.36
2018,7,17,13,45,794.5,155.5,2.75,32.55,886.5,638.6,464.05
2018,7,17,14,0,775.0,162.0,2.7,32.7,862.0,590.5,428.28
2018,7,17,14,15,598.0,227.0,2.65,32.75,757.5,502.02,363.38
2018,7,17,14,30,421.0,292.0,2.6,32.8,653.0,428.99,309.62
2018,7,17,14,45,217.5,244.5,2.6,32.8,430.5,281.06,203.41
2018,7,17,15,0,14.0,197.0,2.6,32.8,208.0,165.85,120.63
2018,7,17,15,15,9.5,168.5,2.55,32.7,176.0,140.73,102.19
2018,7,17,15,30,5.0,140.0,2.5,32.6,144.0,116.26,83.99
2018,7,17,15,45,10.5,172.0,2.45,32.5,179.5,141.02,102.86
2018,7,17,16,0,16.0,204.0,2.4,32.4,215.0,163.19,119.73
2018,7,17,16,15,99.0,204.5,2.35,32.15,262.5,150.39,108.22
2018,7,17,16,30,182.0,205.0,2.3,31.9,310.0,143.28,110.99
2018,7,17,16,45,201.0,197.5,2.2,31.65,303.5,139.0,108.04
2018,7,17,17,0,220.0,190.0,2.1,31.4,297.0,127.73,99.42
2018,7,17,17,15,125.5,150.5,1.95,30.95,210.0,109.37,84.99
2018,7,17,17,30,31.0,111.0,1.8,30.5,123.0,86.45,66.57
2018,7,17,17,45,15.5,85.0,1.6,30.05,91.0,69.27,52.6
2018,7,17,18,0,0.0,59.0,1.4,29.6,59.0,48.87,35.68
2018,7,17,18,15,0.0,52.5,1.4,29.6,52.5,43.47,31.08
2018,7,17,18,30,0.0,46.0,1.4,29.6,46.0,37.94,26.22
2018,7,17,18,45,0.0,33.0,1.15,28.45,33.0,27.27,17.04
2018,7,17,19,0,0.0,20.0,0.9,27.3,20.0,16.49,7.48
2018,7,17,19,15,3.0,12.5,0.9,27.1,12.5,10.3,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,4.27,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,18,5,15,36.5,7.5,2.2,20.9,8.5,0.0,0.0
2018,7,18,5,30,73.0,15.0,2.3,21.0,17.0,32.21,0.0
2018,7,18,5,45,129.0,29.0,2.4,21.15,42.0,89.91,53.85
2018,7,18,6,0,185.0,43.0,2.5,21.3,67.0,135.88,100.89
2018,7,18,6,15,252.0,56.0,2.55,21.65,104.0,190.02,147.82
2018,7,18,6,30,319.0,69.0,2.6,22.0,141.0,251.43,200.06
2018,7,18,6,45,353.0,85.0,2.7,22.4,183.5,304.95,244.85
2018,7,18,7,0,387.0,101.0,2.8,22.8,226.0,361.07,290.33
2018,7,18,7,15,476.5,103.0,2.9,23.35,284.5,439.3,352.09
2018,7,18,7,30,566.0,105.0,3.0,23.9,343.0,532.63,423.17
2018,7,18,7,45,490.0,137.5,3.1,24.5,362.5,529.47,417.94
2018,7,18,8,0,414.0,170.0,3.2,25.1,382.0,525.64,412.01
2018,7,18,8,15,349.5,205.0,3.1,25.6,396.5,508.9,396.33
2018,7,18,8,30,285.0,240.0,3.0,26.1,411.0,502.99,388.27
2018,7,18,8,45,539.5,175.5,2.95,26.6,531.5,688.05,525.45
2018,7,18,9,0,794.0,111.0,2.9,27.1,652.0,853.45,637.32
2018,7,18,9,15,807.0,114.0,2.75,27.55,693.5,884.65,653.2
2018,7,18,9,30,820.0,117.0,2.6,28.0,735.0,913.0,667.92
2018,7,18,9,45,829.5,120.0,2.5,28.4,772.0,923.71,671.44
2018,7,18,10,0,839.0,123.0,2.4,28.8,809.0,941.96,680.02
2018,7,18,10,15,827.0,134.0,2.2,29.25,832.0,944.02,676.98
2018,7,18,10,30,815.0,145.0,2.0,29.7,855.0,955.46,680.01
2018,7,18,10,45,539.5,262.0,1.85,30.15,737.5,809.57,580.35
2018,7,18,11,0,264.0,379.0,1.7,30.6,620.0,632.87,455.19
2018,7,18,11,15,364.5,348.5,1.55,30.95,688.0,705.53,505.15
2018,7,18,11,30,465.0,318.0,1.4,31.3,756.0,759.72,539.73
2018,7,18,11,45,550.5,292.5,1.25,31.65,817.0,800.36,564.24
2018,7,18,12,0,636.0,267.0,1.1,32.0,878.0,835.56,584.51
2018,7,18,12,15,675.0,240.5,1.05,32.25,890.5,823.02,575.56
2018,7,18,12,30,714.0,214.0,1.0,32.5,903.0,805.96,564.21
2018,7,18,12,45,583.5,269.5,0.95,32.75,830.5,719.63,505.49
2018,7,18,13,0,453.0,325.0,0.9,33.0,758.0,639.74,450.75
2018,7,18,13,15,320.5,373.5,0.9,33.1,678.0,554.07,392.2
2018,7,18,13,30,188.0,422.0,0.9,33.2,598.0,480.98,341.12
2018,7,18,13,45,272.5,377.5,0.9,33.3,626.5,484.72,344.97
2018,7,18,14,0,357.0,333.0,0.9,33.4,655.0,480.14,341.83
2018,7,18,14,15,396.0,293.0,0.85,33.4,640.5,445.93,317.39
2018,7,18,14,30,435.0,253.0,0.8,33.4,626.0,407.77,289.47
2018,7,18,14,45,301.0,283.0,0.8,33.4,536.5,345.03,244.69
2018,7,18,15,0,167.0,313.0,0.8,33.4,447.0,299.64,213.19
2018,7,18,15,15,150.0,309.0,0.75,33.25,425.0,276.5,196.35
2018,7,18,15,30,133.0,305.0,0.7,33.1,403.0,254.89,180.69
2018,7,18,15,45,214.5,266.5,0.7,33.0,413.0,224.23,155.05
2018,7,18,16,0,296.0,228.0,0.7,32.9,423.0,192.06,128.65
2018,7,18,16,15,467.5,180.0,0.65,32.65,461.5,142.34,90.73
2018,7,18,16,30,639.0,132.0,0.6,32.4,500.0,86.4,64.82
2018,7,18,16,45,599.0,126.0,0.6,32.15,446.0,84.44,63.67
2018,7,18,17,0,559.0,120.0,0.6,31.9,392.0,82.37,62.29
2018,7,18,17,15,493.5,117.0,0.6,31.45,337.0,81.68,62.08
2018,7,18,17,30,428.0,114.0,0.6,31.0,282.0,80.17,61.17
2018,7,18,17,45,298.0,109.5,0.6,30.5,218.5,80.55,61.79
2018,7,18,18,0,168.0,105.0,0.6,30.0,155.0,76.39,58.52
2018,7,18,18,15,142.5,86.0,0.6,30.0,122.5,65.54,49.4
2018,7,18,18,30,117.0,67.0,0.6,30.0,90.0,51.79,37.65
2018,7,18,18,45,81.5,49.5,0.7,28.2,63.5,38.73,26.53
2018,7,18,19,0,46.0,32.0,0.8,26.4,37.0,25.49,14.61
2018,7,18,19,15,28.0,18.5,0.8,25.9,21.0,14.95,0.0
2018,7,18,19,30,10.0,5.0,0.8,25.4,5.0,4.27,0.0
2018,7,18,19,45,5.0,2.5,0.85,24.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,19,5,15,27.0,6.0,2.1,19.25,7.0,0.0,0.0
2018,7,19,5,30,54.0,12.0,2.2,19.6,14.0,24.61,0.0
2018,7,19,5,45,152.5,28.0,2.3,20.0,45.0,95.98,56.32
2018,7,19,6,0,251.0,44.0,2.4,20.4,76.0,162.69,121.39
2018,7,19,6,15,341.0,55.0,2.45,21.25,119.0,228.16,177.77
2018,7,19,6,30,431.0,66.0,2.5,22.1,162.0,307.35,244.0
2018,7,19,6,45,366.5,86.0,2.55,22.9,182.5,313.81,251.07
2018,7,19,7,0,302.0,106.0,2.6,23.7,203.0,303.15,243.07
2018,7,19,7,15,476.5,99.0,2.7,24.5,283.5,435.1,347.37
2018,7,19,7,30,651.0,92.0,2.8,25.3,364.0,577.23,454.7
2018,7,19,7,45,680.5,96.5,2.9,26.1,414.0,631.76,492.73
2018,7,19,8,0,710.0,101.0,3.0,26.9,464.0,686.36,529.24
2018,7,19,8,15,702.5,114.5,2.9,27.4,504.0,721.29,550.42
2018,7,19,8,30,695.0,128.0,2.8,27.9,544.0,752.9,568.95
2018,7,19,8,45,673.5,147.5,2.7,28.4,577.0,775.59,581.01
2018,7,19,9,0,652.0,167.0,2.6,28.9,610.0,793.85,589.95
2018,7,19,9,15,586.5,209.0,2.5,29.3,626.5,790.21,583.2
2018,7,19,9,30,521.0,251.0,2.4,29.7,643.0,774.76,568.3
2018,7,19,9,45,584.0,238.5,2.3,30.05,698.5,832.92,605.69
2018,7,19,10,0,647.0,226.0,2.2,30.4,754.0,884.99,637.67
2018,7,19,10,15,593.0,269.5,2.15,30.7,768.0,875.77,627.26
2018,7,19,10,30,539.0,313.0,2.1,31.0,782.0,860.84,613.91
2018,7,19,10,45,639.5,262.5,2.0,31.25,834.5,907.21,644.01
2018,7,19,11,0,740.0,212.0,1.9,31.5,887.0,946.47,667.31
2018,7,19,11,15,763.0,203.0,1.85,31.75,910.5,938.09,659.89
2018,7,19,11,30,786.0,194.0,1.8,32.0,934.0,936.25,657.15
2018,7,19,11,45,838.5,161.5,1.75,32.25,959.0,935.56,655.17
2018,7,19,12,0,891.0,129.0,1.7,32.5,984.0,918.64,643.2
2018,7,19,12,15,892.0,128.5,1.7,32.6,986.5,893.27,627.14
2018,7,19,12,30,893.0,128.0,1.7,32.7,989.0,864.75,609.17
2018,7,19,12,45,875.5,137.5,1.65,32.85,978.0,826.6,584.45
2018,7,19,13,0,858.0,147.0,1.6,33.0,967.0,786.48,558.45
2018,7,19,13,15,803.5,176.0,1.6,33.05,936.0,741.51,527.46
2018,7,19,13,30,749.0,205.0,1.6,33.1,905.0,692.13,493.12
2018,7,19,13,45,740.0,204.5,1.65,33.1,884.0,646.42,461.87
2018,7,19,14,0,731.0,204.0,1.7,33.1,863.0,599.65,428.97
2018,7,19,14,15,521.5,286.5,1.7,33.05,749.5,508.97,364.18
2018,7,19,14,30,312.0,369.0,1.7,33.0,636.0,435.46,311.72
2018,7,19,14,45,305.0,361.0,1.7,32.95,613.5,402.49,287.55
2018,7,19,15,0,298.0,353.0,1.7,32.9,591.0,369.88,263.0
2018,7,19,15,15,335.0,327.5,1.75,32.75,583.0,339.98,239.21
2018,7,19,15,30,372.0,302.0,1.8,32.6,575.0,306.02,211.67
2018,7,19,15,45,308.0,290.5,1.8,32.45,507.5,257.26,177.07
2018,7,19,16,0,244.0,279.0,1.8,32.3,440.0,216.19,149.8
2018,7,19,16,15,154.0,254.5,1.8,32.0,353.5,183.07,131.18
2018,7,19,16,30,64.0,230.0,1.8,31.7,267.0,163.55,127.05
2018,7,19,16,45,112.5,215.5,1.8,31.45,273.0,147.52,114.85
2018,7,19,17,0,161.0,201.0,1.8,31.2,279.0,139.53,108.98
2018,7,19,17,15,239.0,166.5,1.65,30.6,267.5,114.82,89.52
2018,7,19,17,30,317.0,132.0,1.5,30.0,256.0,94.99,73.74
2018,7,19,17,45,366.0,109.5,1.3,29.45,232.5,77.78,59.81
2018,7,19,18,0,415.0,87.0,1.1,28.9,209.0,63.83,48.35
2018,7,19,18,15,331.0,76.0,1.1,28.9,161.0,56.21,41.87
2018,7,19,18,30,247.0,65.0,1.1,28.9,113.0,48.48,35.09
2018,7,19,18,45,185.5,50.0,0.95,27.2,80.0,38.58,26.5
2018,7,19,19,0,124.0,35.0,0.8,25.5,47.0,27.22,15.96
2018,7,19,19,15,74.5,21.0,0.85,25.15,27.0,16.48,0.0
2018,7,19,19,30,25.0,7.0,0.9,24.8,7.0,5.97,0.0
2018,7,19,19,45,12.5,3.5,0.95,24.45,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,7.5,4.0,1.5,20.5,4.0,0.0,0.0
2018,7,20,5,30,15.0,8.0,1.6,20.9,8.0,10.82,0.0
2018,7,20,5,45,7.5,8.0,1.75,21.35,8.0,9.17,0.22
2018,7,20,6,0,0.0,8.0,1.9,21.8,8.0,6.56,0.0
2018,7,20,6,15,0.0,13.5,2.1,22.4,13.5,11.09,3.49
2018,7,20,6,30,0.0,19.0,2.3,23.0,19.0,15.63,7.34
2018,7,20,6,45,0.0,42.0,2.45,23.65,42.0,34.7,23.18
2018,7,20,7,0,0.0,65.0,2.6,24.3,65.0,53.93,38.96
2018,7,20,7,15,18.0,101.5,2.7,24.75,109.0,99.19,76.11
2018,7,20,7,30,36.0,138.0,2.8,25.2,153.0,156.2,121.97
2018,7,20,7,45,85.5,176.5,2.85,25.7,218.5,233.5,183.5
2018,7,20,8,0,135.0,215.0,2.9,26.2,284.0,329.42,257.47
2018,7,20,8,15,179.0,234.5,2.95,26.65,335.5,388.78,301.96
2018,7,20,8,30,223.0,254.0,3.0,27.1,387.0,450.43,347.3
2018,7,20,8,45,184.5,281.5,3.0,27.55,397.5,450.8,344.53
2018,7,20,9,0,146.0,309.0,3.0,28.0,408.0,448.03,339.69
2018,7,20,9,15,155.5,328.5,3.0,28.4,440.0,477.91,360.15
2018,7,20,9,30,165.0,348.0,3.0,28.8,472.0,507.27,379.84
2018,7,20,9,45,341.0,311.5,3.0,29.2,584.0,653.88,486.46
2018,7,20,10,0,517.0,275.0,3.0,29.6,696.0,804.65,590.59
2018,7,20,10,15,613.0,237.0,3.0,29.95,755.5,865.28,630.41
2018,7,20,10,30,709.0,199.0,3.0,30.3,815.0,918.1,663.87
2018,7,20,10,45,712.5,202.5,2.95,30.6,836.5,920.07,662.77
2018,7,20,11,0,716.0,206.0,2.9,30.9,858.0,918.65,660.01
2018,7,20,11,15,588.0,284.5,2.9,31.15,827.0,860.07,618.07
2018,7,20,11,30,460.0,363.0,2.9,31.4,796.0,798.61,573.33
2018,7,20,11,45,499.5,344.5,2.9,31.6,819.5,803.12,576.86
2018,7,20,12,0,539.0,326.0,2.9,31.8,843.0,803.95,577.44
2018,7,20,12,15,667.0,251.0,2.85,31.95,892.5,827.61,595.14
2018,7,20,12,30,795.0,176.0,2.8,32.1,942.0,835.88,601.48
2018,7,20,12,45,736.5,210.0,2.8,32.2,917.0,793.26,571.79
2018,7,20,13,0,678.0,244.0,2.8,32.3,892.0,744.79,537.64
2018,7,20,13,15,447.5,343.0,2.75,32.3,768.5,626.58,453.21
2018,7,20,13,30,217.0,442.0,2.7,32.3,645.0,517.6,374.23
2018,7,20,13,45,215.0,431.0,2.65,32.3,628.5,490.97,355.78
2018,7,20,14,0,213.0,420.0,2.6,32.3,612.0,464.24,336.63
2018,7,20,14,15,260.5,394.5,2.55,32.15,622.0,450.78,327.02
2018,7,20,14,30,308.0,369.0,2.5,32.0,632.0,434.02,314.24
2018,7,20,14,45,253.5,368.5,2.45,31.85,579.5,386.1,279.19
2018,7,20,15,0,199.0,368.0,2.4,31.7,527.0,349.24,252.37
2018,7,20,15,15,162.5,345.0,2.35,31.45,470.5,304.34,219.87
2018,7,20,15,30,126.0,322.0,2.3,31.2,414.0,264.14,191.03
2018,7,20,15,45,183.5,304.0,2.3,30.95,429.0,249.81,178.12
2018,7,20,16,0,241.0,286.0,2.3,30.7,444.0,220.11,154.16
2018,7,20,16,15,270.0,256.5,2.25,30.5,421.5,183.01,128.77
2018,7,20,16,30,299.0,227.0,2.2,30.3,399.0,148.01,115.48
2018,7,20,16,45,288.5,201.0,2.2,30.1,354.5,134.29,104.95
2018,7,20,17,0,278.0,175.0,2.2,29.9,310.0,119.83,93.65
2018,7,20,17,15,158.5,150.5,2.05,29.55,225.5,109.74,85.84
2018,7,20,17,30,39.0,126.0,1.9,29.2,141.0,96.21,75.06
2018,7,20,17,45,40.5,110.5,1.75,28.8,124.0,85.03,66.07
2018,7,20,18,0,42.0,95.0,1.6,28.4,107.0,73.65,56.71
2018,7,20,18,15,32.5,74.0,1.6,28.4,82.0,58.37,43.77
2018,7,20,18,30,23.0,53.0,1.6,28.4,57.0,42.75,30.35
2018,7,20,18,45,19.5,38.0,1.3,26.95,41.0,31.08,20.28
2018,7,20,19,0,16.0,23.0,1.0,25.5,25.0,19.23,9.54
2018,7,20,19,15,13.5,14.0,1.1,25.2,15.0,11.75,0.0
2018,7,20,19,30,11.0,5.0,1.2,24.9,5.0,4.27,0.0
2018,7,20,19,45,5.5,2.5,1.3,24.65,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,21,5,15,5.0,4.0,1.05,19.75,4.0,0.0,0.0
2018,7,21,5,30,10.0,8.0,1.2,20.1,8.0,9.49,0.0
2018,7,21,5,45,10.5,20.5,1.35,20.4,21.0,22.2,8.23
2018,7,21,6,0,11.0,33.0,1.5,20.7,34.0,35.06,22.47
2018,7,21,6,15,116.5,51.5,1.4,21.25,76.5,115.72,88.73
2018,7,21,6,30,222.0,70.0,1.3,21.8,119.0,194.53,154.08
2018,7,21,6,45,368.0,77.5,1.25,22.35,183.5,305.5,243.98
2018,7,21,7,0,514.0,85.0,1.2,22.9,248.0,426.06,338.03
2018,7,21,7,15,558.0,91.0,1.1,23.55,297.5,487.04,382.9
2018,7,21,7,30,602.0,97.0,1.0,24.2,347.0,550.25,427.68
2018,7,21,7,45,636.5,101.5,0.9,24.8,397.0,606.61,465.56
2018,7,21,8,0,671.0,106.0,0.8,25.4,447.0,663.54,501.72
2018,7,21,8,15,696.5,110.0,0.65,26.1,495.5,712.76,529.63
2018,7,21,8,30,722.0,114.0,0.5,26.8,544.0,761.11,555.67
2018,7,21,8,45,656.5,141.0,0.4,27.5,556.0,755.31,546.48
2018,7,21,9,0,591.0,168.0,0.3,28.2,568.0,741.99,533.33
2018,7,21,9,15,323.0,227.0,0.35,28.65,447.5,561.8,408.23
2018,7,21,9,30,55.0,286.0,0.4,29.1,327.0,321.6,235.43
2018,7,21,9,45,59.5,313.5,0.5,29.55,360.0,352.61,258.75
2018,7,21,10,0,64.0,341.0,0.6,30.0,393.0,383.16,279.52
2018,7,21,10,15,53.0,339.0,0.75,30.3,383.0,368.44,268.48
2018,7,21,10,30,42.0,337.0,0.9,30.6,373.0,353.63,257.61
2018,7,21,10,45,38.0,341.5,1.1,30.9,375.0,351.86,256.26
2018,7,21,11,0,34.0,346.0,1.3,31.2,377.0,349.88,254.62
2018,7,21,11,15,53.5,390.5,1.5,31.35,440.5,408.16,296.23
2018,7,21,11,30,73.0,435.0,1.7,31.5,504.0,464.81,335.81
2018,7,21,11,45,81.5,448.5,1.9,31.6,526.0,480.12,346.48
2018,7,21,12,0,90.0,462.0,2.1,31.7,548.0,494.19,356.51
2018,7,21,12,15,98.0,465.0,2.1,31.75,559.0,496.92,358.28
2018,7,21,12,30,106.0,468.0,2.1,31.8,570.0,498.53,359.34
2018,7,21,12,45,158.0,451.5,2.15,31.85,602.5,524.68,378.57
2018,7,21,13,0,210.0,435.0,2.2,31.9,635.0,538.24,388.81
2018,7,21,13,15,514.0,294.5,2.1,31.85,776.0,636.05,460.63
2018,7,21,13,30,818.0,154.0,2.0,31.8,917.0,697.0,504.01
2018,7,21,13,45,750.5,182.0,1.95,31.75,871.0,635.45,459.35
2018,7,21,14,0,683.0,210.0,1.9,31.7,825.0,577.84,417.64
2018,7,21,14,15,734.0,177.5,1.8,31.55,820.5,540.82,390.12
2018,7,21,14,30,785.0,145.0,1.7,31.4,816.0,497.85,356.92
2018,7,21,14,45,684.0,176.0,1.65,31.25,744.0,428.3,304.72
2018,7,21,15,0,583.0,207.0,1.6,31.1,672.0,369.62,260.25
2018,7,21,15,15,580.5,191.5,1.6,30.95,635.5,318.58,219.55
2018,7,21,15,30,578.0,176.0,1.6,30.8,599.0,267.51,178.27
2018,7,21,15,45,647.0,145.5,1.6,30.65,592.0,220.03,137.32
2018,7,21,16,0,716.0,115.0,1.6,30.5,585.0,170.64,97.42
2018,7,21,16,15,699.0,109.0,1.6,30.25,539.5,117.77,66.39
2018,7,21,16,30,682.0,103.0,1.6,30.0,494.0,68.86,51.37
2018,7,21,16,45,609.0,110.5,1.65,29.8,435.5,74.43,56.25
2018,7,21,17,0,536.0,118.0,1.7,29.6,377.0,80.85,61.81
2018,7,21,17,15,485.5,108.5,1.55,29.2,322.5,75.96,58.06
2018,7,21,17,30,435.0,99.0,1.4,28.8,268.0,70.41,53.73
2018,7,21,17,45,473.0,81.5,1.25,28.35,240.5,60.15,45.35
2018,7,21,18,0,511.0,64.0,1.1,27.9,213.0,48.73,35.85
2018,7,21,18,15,453.5,58.0,1.1,27.9,170.5,44.96,32.57
2018,7,21,18,30,396.0,52.0,1.1,27.9,128.0,41.17,29.1
2018,7,21,18,45,267.5,41.0,0.95,26.7,85.5,31.48,20.62
2018,7,21,19,0,139.0,30.0,0.8,25.5,43.0,23.05,12.44
2018,7,21,19,15,78.5,17.5,0.8,25.4,24.0,13.59,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,4.27,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,1.0,2.5,0.6,20.65,2.5,0.0,0.0
2018,7,22,5,30,2.0,5.0,0.7,20.8,5.0,4.8,0.0
2018,7,22,5,45,1.0,14.0,0.8,20.95,14.0,11.86,1.5
2018,7,22,6,0,0.0,23.0,0.9,21.1,23.0,18.97,9.6
2018,7,22,6,15,0.0,24.0,0.9,21.4,24.0,19.78,10.69
2018,7,22,6,30,0.0,25.0,0.9,21.7,25.0,20.6,11.55
2018,7,22,6,45,0.0,32.5,0.9,21.95,32.5,26.81,16.81
2018,7,22,7,0,0.0,40.0,0.9,22.2,40.0,33.04,22.0
2018,7,22,7,15,0.0,40.5,0.9,22.65,40.5,33.46,22.25
2018,7,22,7,30,0.0,41.0,0.9,23.1,41.0,33.89,22.48
2018,7,22,7,45,0.5,77.0,0.95,23.55,77.5,64.27,47.22
2018,7,22,8,0,1.0,113.0,1.0,24.0,114.0,96.54,72.94
2018,7,22,8,15,0.5,116.5,1.0,24.55,117.0,98.91,74.32
2018,7,22,8,30,0.0,120.0,1.0,25.1,120.0,101.34,75.8
2018,7,22,8,45,0.0,112.5,1.05,25.7,112.5,94.48,69.96
2018,7,22,9,0,0.0,105.0,1.1,26.3,105.0,87.85,64.38
2018,7,22,9,15,1.0,110.0,1.1,26.85,110.5,93.13,68.24
2018,7,22,9,30,2.0,115.0,1.1,27.4,116.0,98.45,72.1
2018,7,22,9,45,5.5,161.0,1.15,27.95,165.0,142.18,105.58
2018,7,22,10,0,9.0,207.0,1.2,28.5,214.0,186.49,138.71
2018,7,22,10,15,12.5,232.5,1.2,28.85,243.0,212.51,157.69
2018,7,22,10,30,16.0,258.0,1.2,29.2,272.0,238.42,176.42
2018,7,22,10,45,10.0,196.0,1.2,29.5,205.0,176.86,130.1
