Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,0,4.0,134.0,1.2,29.8,138.0,116.98,84.72
2018,7,22,11,15,20.0,189.5,1.2,30.0,208.5,188.23,138.84
2018,7,22,11,30,36.0,245.0,1.2,30.2,279.0,252.75,186.37
2018,7,22,11,45,74.0,339.5,1.25,30.4,410.0,372.07,272.44
2018,7,22,12,0,112.0,434.0,1.3,30.6,541.0,500.74,361.24
2018,7,22,12,15,76.0,385.5,1.3,30.7,458.0,406.33,294.29
2018,7,22,12,30,40.0,337.0,1.3,30.8,375.0,327.55,238.27
2018,7,22,12,45,130.5,401.0,1.35,30.9,525.5,459.57,333.27
2018,7,22,13,0,221.0,465.0,1.4,31.0,676.0,572.36,410.39
2018,7,22,13,15,197.5,449.5,1.45,31.0,636.0,526.67,378.35
2018,7,22,13,30,174.0,434.0,1.5,31.0,596.0,482.81,348.33
2018,7,22,13,45,161.5,433.5,1.55,31.0,581.5,459.7,332.35
2018,7,22,14,0,149.0,433.0,1.6,31.0,567.0,437.17,316.5
2018,7,22,14,15,191.5,418.0,1.6,30.95,585.0,434.33,314.54
2018,7,22,14,30,234.0,403.0,1.6,30.9,603.0,426.99,308.7
2018,7,22,14,45,212.5,382.0,1.65,30.8,558.0,383.26,277.23
2018,7,22,15,0,191.0,361.0,1.7,30.7,513.0,342.14,247.44
2018,7,22,15,15,352.0,281.0,1.65,30.5,544.5,315.34,223.35
2018,7,22,15,30,513.0,201.0,1.6,30.3,576.0,270.31,182.88
2018,7,22,15,45,589.0,175.5,1.55,30.1,580.5,229.89,147.29
2018,7,22,16,0,665.0,150.0,1.5,29.9,585.0,181.59,107.99
2018,7,22,16,15,570.5,153.5,1.4,29.7,507.0,131.86,81.07
2018,7,22,16,30,476.0,157.0,1.3,29.5,429.0,101.65,78.26
2018,7,22,16,45,376.0,149.5,1.2,29.3,352.0,97.47,75.22
2018,7,22,17,0,276.0,142.0,1.1,29.1,275.0,99.87,77.53
2018,7,22,17,15,311.5,129.0,1.05,28.7,262.5,87.27,67.52
2018,7,22,17,30,347.0,116.0,1.0,28.3,250.0,80.73,62.42
2018,7,22,17,45,288.0,110.0,0.95,27.95,210.0,80.78,62.71
2018,7,22,18,0,229.0,104.0,0.9,27.6,170.0,76.25,59.04
2018,7,22,18,15,151.5,86.0,0.9,27.6,126.0,63.63,48.31
2018,7,22,18,30,74.0,68.0,0.9,27.6,82.0,52.0,38.18
2018,7,22,18,45,51.0,49.5,0.75,26.55,58.0,38.41,26.35
2018,7,22,19,0,28.0,31.0,0.6,25.5,34.0,24.91,13.75
2018,7,22,19,15,15.5,17.0,0.6,25.25,18.5,13.87,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,2.56,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.5,0.7,21.35,3.5,0.0,0.0
2018,7,23,5,30,3.0,7.0,0.8,21.6,7.0,6.78,0.0
2018,7,23,5,45,2.5,20.0,0.95,21.9,20.0,17.63,4.34
2018,7,23,6,0,2.0,33.0,1.1,22.2,33.0,29.25,17.66
2018,7,23,6,15,4.5,47.0,1.15,22.45,48.0,42.76,29.4
2018,7,23,6,30,7.0,61.0,1.2,22.7,63.0,56.4,41.06
2018,7,23,6,45,3.5,50.5,1.25,22.95,51.5,43.7,30.75
2018,7,23,7,0,0.0,40.0,1.3,23.2,40.0,33.04,21.87
2018,7,23,7,15,0.0,57.0,1.35,23.5,57.0,47.19,33.49
2018,7,23,7,30,0.0,74.0,1.4,23.8,74.0,61.38,44.96
2018,7,23,7,45,2.5,101.5,1.45,24.1,103.0,87.63,66.09
2018,7,23,8,0,5.0,129.0,1.5,24.4,132.0,114.53,87.38
2018,7,23,8,15,2.5,117.5,1.5,24.75,119.0,101.47,76.41
2018,7,23,8,30,0.0,106.0,1.5,25.1,106.0,88.86,65.95
2018,7,23,8,45,1.0,106.0,1.5,25.45,106.5,89.63,66.31
2018,7,23,9,0,2.0,106.0,1.5,25.8,107.0,90.52,66.76
2018,7,23,9,15,2.0,120.5,1.45,26.25,121.5,103.23,76.42
2018,7,23,9,30,2.0,135.0,1.4,26.7,136.0,115.96,85.97
2018,7,23,9,45,4.5,159.5,1.35,27.15,163.0,139.92,104.17
2018,7,23,10,0,7.0,184.0,1.3,27.6,190.0,163.98,122.16
2018,7,23,10,15,5.5,168.5,1.35,28.0,173.0,148.65,110.01
2018,7,23,10,30,4.0,153.0,1.4,28.4,156.0,133.53,98.17
2018,7,23,10,45,5.0,161.5,1.45,28.8,165.5,141.84,104.27
2018,7,23,11,0,6.0,170.0,1.5,29.2,175.0,150.07,110.25
2018,7,23,11,15,12.0,229.5,1.6,29.4,240.5,207.52,153.3
2018,7,23,11,30,18.0,289.0,1.7,29.6,306.0,264.9,195.38
2018,7,23,11,45,20.5,311.5,1.8,29.85,331.0,285.86,210.28
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,317.5,232.92
2018,7,23,12,15,34.0,360.0,1.95,30.2,392.5,347.19,254.3
2018,7,23,12,30,45.0,386.0,2.0,30.3,429.0,375.29,274.37
2018,7,23,12,45,90.0,388.5,2.1,30.45,474.5,408.52,299.01
2018,7,23,13,0,135.0,391.0,2.2,30.6,520.0,444.53,325.16
2018,7,23,13,15,127.0,410.0,2.25,30.55,530.0,443.4,323.87
2018,7,23,13,30,119.0,429.0,2.3,30.5,540.0,441.59,322.31
2018,7,23,13,45,90.0,415.0,2.35,30.45,498.0,398.67,291.58
2018,7,23,14,0,61.0,401.0,2.4,30.4,456.0,361.39,264.86
2018,7,23,14,15,84.0,399.0,2.45,30.3,472.0,364.27,267.35
2018,7,23,14,30,107.0,397.0,2.5,30.2,488.0,364.3,267.34
2018,7,23,14,45,91.0,375.5,2.5,30.05,451.0,330.71,242.98
2018,7,23,15,0,75.0,354.0,2.5,29.9,414.0,299.26,220.22
2018,7,23,15,15,78.5,327.0,2.6,29.7,387.0,272.47,200.51
2018,7,23,15,30,82.0,300.0,2.7,29.5,360.0,245.81,180.61
2018,7,23,15,45,41.5,214.0,2.75,29.3,244.5,171.84,126.46
2018,7,23,16,0,1.0,128.0,2.8,29.1,129.0,105.0,77.09
2018,7,23,16,15,0.5,85.0,2.8,28.85,85.5,70.73,50.59
2018,7,23,16,30,0.0,42.0,2.8,28.6,42.0,34.79,23.48
2018,7,23,16,45,0.0,35.0,2.75,28.35,35.0,28.96,18.72
2018,7,23,17,0,0.0,28.0,2.7,28.1,28.0,23.13,13.92
2018,7,23,17,15,0.0,31.0,2.55,27.75,31.0,25.6,16.1
2018,7,23,17,30,0.0,34.0,2.4,27.4,34.0,28.07,18.3
2018,7,23,17,45,0.0,30.5,2.25,27.0,30.5,25.16,15.9
2018,7,23,18,0,0.0,27.0,2.1,26.6,27.0,22.25,13.46
2018,7,23,18,15,0.0,21.5,2.1,26.6,21.5,17.7,9.51
2018,7,23,18,30,0.0,16.0,2.1,26.6,16.0,13.16,5.53
2018,7,23,18,45,0.0,12.5,1.9,25.75,12.5,10.27,2.94
2018,7,23,19,0,0.0,9.0,1.7,24.9,9.0,7.39,0.06
2018,7,23,19,15,0.0,5.0,1.75,24.65,5.0,4.1,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.4,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.2,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.4,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,5.92,0.0
2018,7,24,5,45,1.5,16.0,1.45,20.65,16.0,13.69,1.62
2018,7,24,6,0,0.0,26.0,1.6,20.8,26.0,21.47,11.52
2018,7,24,6,15,0.5,43.0,1.65,20.9,43.0,36.85,24.73
2018,7,24,6,30,1.0,60.0,1.7,21.0,60.0,52.51,38.09
2018,7,24,6,45,0.5,48.5,1.75,21.15,48.5,40.39,28.19
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,30.55,19.98
2018,7,24,7,15,1.0,48.0,1.85,21.55,48.5,40.34,28.11
2018,7,24,7,30,2.0,59.0,1.9,21.8,60.0,50.25,36.22
2018,7,24,7,45,11.5,104.5,1.95,22.05,110.5,97.06,74.67
2018,7,24,8,0,21.0,150.0,2.0,22.3,161.0,147.02,114.82
2018,7,24,8,15,10.5,135.5,2.0,22.7,141.0,124.53,95.87
2018,7,24,8,30,0.0,121.0,2.0,23.1,121.0,102.28,77.27
2018,7,24,8,45,5.0,158.5,2.0,23.5,162.0,140.4,107.37
2018,7,24,9,0,10.0,196.0,2.0,23.9,203.0,179.14,137.31
2018,7,24,9,15,37.0,246.5,2.0,24.3,274.0,266.22,204.49
2018,7,24,9,30,64.0,297.0,2.0,24.7,345.0,342.27,261.28
2018,7,24,9,45,80.0,332.5,1.95,25.1,395.5,392.69,297.42
2018,7,24,10,0,96.0,368.0,1.9,25.5,446.0,442.78,332.65
2018,7,24,10,15,76.0,363.5,1.85,25.85,426.5,416.39,311.61
2018,7,24,10,30,56.0,359.0,1.8,26.2,407.0,389.88,290.96
2018,7,24,10,45,41.0,310.5,1.8,26.5,346.5,325.35,243.2
2018,7,24,11,0,26.0,262.0,1.8,26.8,286.0,262.75,196.41
2018,7,24,11,15,17.5,220.0,1.75,27.0,236.0,214.06,159.72
2018,7,24,11,30,9.0,178.0,1.7,27.2,186.0,159.41,118.09
2018,7,24,11,45,14.0,239.5,1.65,27.45,252.5,216.89,161.39
2018,7,24,12,0,19.0,301.0,1.6,27.7,319.0,273.99,203.23
2018,7,24,12,15,16.5,279.5,1.55,27.8,295.0,251.76,186.42
2018,7,24,12,30,14.0,258.0,1.5,27.9,271.0,229.91,170.15
2018,7,24,12,45,12.0,235.0,1.45,28.05,246.5,207.56,153.44
2018,7,24,13,0,10.0,212.0,1.4,28.2,222.0,185.57,136.96
2018,7,24,13,15,35.5,301.5,1.4,28.25,335.0,281.37,208.4
2018,7,24,13,30,61.0,391.0,1.4,28.3,448.0,368.3,270.93
2018,7,24,13,45,89.5,397.5,1.4,28.35,479.0,384.66,282.44
2018,7,24,14,0,118.0,404.0,1.4,28.4,510.0,397.67,291.65
2018,7,24,14,15,172.5,406.5,1.45,28.35,556.0,416.39,304.99
2018,7,24,14,30,227.0,409.0,1.5,28.3,602.0,428.58,312.93
2018,7,24,14,45,201.0,392.5,1.5,28.25,558.5,386.16,281.91
2018,7,24,15,0,175.0,376.0,1.5,28.2,515.0,346.68,253.1
2018,7,24,15,15,118.0,338.0,1.5,28.1,429.5,286.66,210.03
2018,7,24,15,30,61.0,300.0,1.5,28.0,344.0,240.54,177.55
2018,7,24,15,45,46.0,270.5,1.5,27.9,302.5,210.1,155.56
2018,7,24,16,0,31.0,241.0,1.5,27.8,261.0,182.17,135.51
2018,7,24,16,15,20.0,196.0,1.5,27.6,208.5,154.73,115.73
2018,7,24,16,30,9.0,151.0,1.5,27.4,156.0,120.44,94.34
2018,7,24,16,45,6.0,135.0,1.45,27.25,138.0,108.27,84.79
2018,7,24,17,0,3.0,119.0,1.4,27.1,120.0,95.98,75.0
2018,7,24,17,15,1.5,76.5,1.3,26.8,77.0,63.5,48.2
2018,7,24,17,30,0.0,34.0,1.2,26.5,34.0,28.07,18.39
2018,7,24,17,45,9.0,40.5,1.1,26.2,43.0,34.32,23.84
2018,7,24,18,0,18.0,47.0,1.0,25.9,52.0,39.36,28.19
2018,7,24,18,15,60.5,49.0,1.0,25.9,61.0,39.56,28.26
2018,7,24,18,30,103.0,51.0,1.0,25.9,70.0,39.2,27.66
2018,7,24,18,45,79.0,38.0,0.85,25.0,50.0,29.59,19.13
2018,7,24,19,0,55.0,25.0,0.7,24.1,30.0,19.74,9.52
2018,7,24,19,15,27.5,13.0,0.75,23.9,15.5,11.1,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.85,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.0,0.15,21.6,2.0,0.0,0.0
2018,7,25,5,30,5.0,4.0,0.2,21.7,4.0,4.75,0.0
2018,7,25,5,45,11.0,19.5,0.25,21.85,20.5,21.72,4.76
2018,7,25,6,0,17.0,35.0,0.3,22.0,37.0,40.98,26.72
2018,7,25,6,15,27.0,54.0,0.3,22.25,59.0,65.55,47.86
2018,7,25,6,30,37.0,73.0,0.3,22.5,81.0,90.56,69.03
2018,7,25,6,45,28.0,86.0,0.35,22.8,93.0,98.7,76.01
2018,7,25,7,0,19.0,99.0,0.4,23.1,105.0,99.01,76.22
2018,7,25,7,15,61.0,125.0,0.4,23.45,149.0,160.46,126.2
2018,7,25,7,30,103.0,151.0,0.4,23.8,193.0,231.18,181.72
2018,7,25,7,45,200.0,172.0,0.4,24.15,267.5,328.22,256.53
2018,7,25,8,0,297.0,193.0,0.4,24.5,342.0,448.02,344.39
2018,7,25,8,15,211.5,223.5,0.4,24.75,335.0,405.33,309.29
2018,7,25,8,30,126.0,254.0,0.4,25.0,328.0,371.18,281.34
2018,7,25,8,45,116.0,274.5,0.45,25.2,347.0,385.88,291.13
2018,7,25,9,0,106.0,295.0,0.5,25.4,366.0,381.43,286.81
2018,7,25,9,15,117.5,319.0,0.55,25.55,402.5,435.33,324.74
2018,7,25,9,30,129.0,343.0,0.6,25.7,439.0,470.89,348.8
2018,7,25,9,45,122.0,337.0,0.7,25.85,431.5,456.66,338.21
2018,7,25,10,0,115.0,331.0,0.8,26.0,424.0,442.1,327.77
2018,7,25,10,15,90.5,337.0,0.9,26.15,412.0,403.98,299.98
2018,7,25,10,30,66.0,343.0,1.0,26.3,400.0,383.96,284.88
2018,7,25,10,45,116.5,363.0,1.1,26.45,467.0,467.77,345.64
2018,7,25,11,0,167.0,383.0,1.2,26.6,534.0,531.95,390.86
2018,7,25,11,15,196.5,411.0,1.25,26.75,592.5,581.63,424.53
2018,7,25,11,30,226.0,439.0,1.3,26.9,651.0,628.74,456.06
2018,7,25,11,45,147.0,366.0,1.35,27.05,504.5,478.42,351.26
2018,7,25,12,0,68.0,293.0,1.4,27.2,358.0,320.94,238.22
2018,7,25,12,15,34.0,190.5,1.35,27.3,223.0,196.3,146.06
2018,7,25,12,30,0.0,88.0,1.3,27.4,88.0,73.88,52.04
2018,7,25,12,45,0.0,89.5,1.3,27.5,89.5,75.09,53.12
2018,7,25,13,0,0.0,91.0,1.3,27.6,91.0,76.29,54.04
2018,7,25,13,15,0.5,98.5,1.3,27.6,99.0,82.87,59.17
2018,7,25,13,30,1.0,106.0,1.3,27.6,107.0,89.36,64.23
2018,7,25,13,45,1.0,113.5,1.35,27.6,114.5,95.45,68.97
2018,7,25,14,0,1.0,121.0,1.4,27.6,122.0,101.49,73.69
2018,7,25,14,15,58.5,193.5,1.45,27.6,243.5,191.62,142.91
2018,7,25,14,30,116.0,266.0,1.5,27.6,365.0,269.99,200.85
2018,7,25,14,45,314.5,266.0,1.55,27.6,519.0,338.82,248.94
2018,7,25,15,0,513.0,266.0,1.6,27.6,673.0,388.68,279.35
2018,7,25,15,15,514.0,250.0,1.6,27.5,640.5,341.48,241.04
2018,7,25,15,30,515.0,234.0,1.6,27.4,608.0,293.97,202.52
2018,7,25,15,45,414.0,252.5,1.65,27.3,541.5,248.93,170.37
2018,7,25,16,0,313.0,271.0,1.7,27.2,475.0,221.5,154.19
2018,7,25,16,15,213.5,238.0,1.6,27.05,372.5,178.16,128.29
2018,7,25,16,30,114.0,205.0,1.5,26.9,270.0,142.09,112.16
2018,7,25,16,45,91.5,170.5,1.45,26.75,219.5,121.58,95.89
2018,7,25,17,0,69.0,136.0,1.4,26.6,169.0,104.87,82.51
2018,7,25,17,15,51.5,113.5,1.3,26.35,136.5,88.96,69.65
2018,7,25,17,30,34.0,91.0,1.2,26.1,104.0,72.64,56.23
2018,7,25,17,45,17.0,55.5,1.05,25.85,62.0,46.11,33.91
2018,7,25,18,0,0.0,20.0,0.9,25.6,20.0,16.47,8.56
2018,7,25,18,15,0.0,18.5,0.9,25.6,18.5,15.22,7.46
2018,7,25,18,30,0.0,17.0,0.9,25.6,17.0,13.98,6.28
2018,7,25,18,45,19.0,14.0,0.7,24.8,15.5,12.0,4.42
2018,7,25,19,0,38.0,11.0,0.5,24.0,14.0,9.03,1.21
2018,7,25,19,15,19.0,6.0,0.5,23.9,7.5,5.12,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.85,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.65,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,4.5,0.85,19.95,5.0,0.0,0.0
2018,7,26,5,30,48.0,9.0,1.0,20.3,10.0,20.56,0.0
2018,7,26,5,45,148.5,23.5,1.2,20.7,38.0,87.3,30.17
2018,7,26,6,0,249.0,38.0,1.4,21.1,66.0,157.36,114.69
2018,7,26,6,15,333.5,49.0,1.3,21.55,107.0,220.38,170.05
2018,7,26,6,30,418.0,60.0,1.2,22.0,148.0,297.15,234.2
2018,7,26,6,45,479.5,68.5,1.15,22.5,196.0,364.15,288.91
2018,7,26,7,0,541.0,77.0,1.1,23.0,244.0,436.19,345.22
2018,7,26,7,15,584.5,83.0,1.1,23.9,294.0,498.25,391.29
2018,7,26,7,30,628.0,89.0,1.1,24.8,344.0,562.54,436.99
2018,7,26,7,45,660.5,93.5,1.15,25.7,394.0,618.73,475.38
2018,7,26,8,0,693.0,98.0,1.2,26.6,444.0,675.31,511.71
2018,7,26,8,15,717.0,102.0,1.2,27.2,493.0,724.36,541.84
2018,7,26,8,30,741.0,106.0,1.2,27.8,542.0,768.79,568.17
2018,7,26,8,45,759.0,110.0,1.25,28.4,588.0,810.16,592.55
2018,7,26,9,0,777.0,114.0,1.3,29.0,634.0,849.46,615.21
2018,7,26,9,15,792.0,116.0,1.3,29.4,676.0,881.38,632.72
2018,7,26,9,30,807.0,118.0,1.3,29.8,718.0,910.55,648.37
2018,7,26,9,45,818.5,120.5,1.35,30.15,755.5,933.97,661.17
2018,7,26,10,0,830.0,123.0,1.4,30.5,793.0,942.23,664.61
2018,7,26,10,15,839.5,123.5,1.4,30.8,824.5,954.67,670.36
2018,7,26,10,30,849.0,124.0,1.4,31.1,856.0,963.61,673.97
2018,7,26,10,45,856.5,124.5,1.4,31.35,881.0,966.99,674.45
2018,7,26,11,0,864.0,125.0,1.4,31.6,906.0,966.69,672.85
2018,7,26,11,15,822.0,153.5,1.4,31.8,908.5,955.5,664.89
2018,7,26,11,30,780.0,182.0,1.4,32.0,911.0,927.9,647.07
2018,7,26,11,45,786.5,182.5,1.4,32.2,924.5,915.85,639.08
2018,7,26,12,0,793.0,183.0,1.4,32.4,938.0,900.28,628.82
2018,7,26,12,15,841.0,152.0,1.4,32.5,955.0,877.03,614.15
2018,7,26,12,30,889.0,121.0,1.4,32.6,972.0,863.35,605.57
2018,7,26,12,45,891.0,118.5,1.45,32.75,968.0,830.92,585.57
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,795.53,563.68
2018,7,26,13,15,891.0,115.5,1.5,32.95,952.0,756.0,538.5
2018,7,26,13,30,889.0,115.0,1.5,33.0,940.0,714.0,509.8
2018,7,26,13,45,885.5,114.0,1.5,33.0,921.0,668.31,478.04
2018,7,26,14,0,882.0,113.0,1.5,33.0,902.0,620.61,444.03
2018,7,26,14,15,876.5,111.5,1.5,32.95,875.5,569.62,406.8
2018,7,26,14,30,871.0,110.0,1.5,32.9,849.0,517.22,367.35
2018,7,26,14,45,797.5,132.0,1.55,32.85,788.0,449.59,316.66
2018,7,26,15,0,724.0,154.0,1.6,32.8,727.0,389.78,270.79
2018,7,26,15,15,754.5,136.0,1.55,32.7,707.0,339.93,229.26
2018,7,26,15,30,785.0,118.0,1.5,32.6,687.0,285.81,183.6
2018,7,26,15,45,771.5,114.5,1.5,32.45,645.0,229.52,138.49
2018,7,26,16,0,758.0,111.0,1.5,32.3,603.0,174.35,97.76
2018,7,26,16,15,761.5,101.5,1.45,32.15,563.5,117.47,63.72
2018,7,26,16,30,765.0,92.0,1.4,32.0,524.0,69.65,51.58
2018,7,26,16,45,740.5,88.5,1.35,31.9,474.5,68.24,50.69
2018,7,26,17,0,716.0,85.0,1.3,31.8,425.0,66.75,49.69
2018,7,26,17,15,684.0,80.0,1.2,31.25,374.0,58.59,43.25
2018,7,26,17,30,652.0,75.0,1.1,30.7,323.0,55.95,41.31
2018,7,26,17,45,607.5,69.5,1.0,30.2,273.0,52.72,38.8
2018,7,26,18,0,563.0,64.0,0.9,29.7,223.0,49.42,36.13
2018,7,26,18,15,498.5,56.5,0.9,29.7,175.5,44.34,31.74
2018,7,26,18,30,434.0,49.0,0.9,29.7,128.0,39.17,27.11
2018,7,26,18,45,338.0,38.5,0.85,28.45,88.5,31.21,20.06
2018,7,26,19,0,242.0,28.0,0.8,27.2,49.0,23.08,11.37
2018,7,26,19,15,135.5,16.0,0.8,26.95,26.5,13.66,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.7,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.45,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,25.0,4.5,0.6,21.3,5.0,0.0,0.0
2018,7,27,5,30,50.0,9.0,0.7,21.7,10.0,21.12,0.0
2018,7,27,5,45,153.5,22.5,0.75,22.1,37.0,87.44,24.44
2018,7,27,6,0,257.0,36.0,0.8,22.5,64.0,158.33,114.05
2018,7,27,6,15,290.5,48.5,0.7,23.15,96.0,201.27,153.62
2018,7,27,6,30,324.0,61.0,0.6,23.8,128.0,247.97,193.42
2018,7,27,6,45,434.0,67.5,0.55,24.4,184.5,338.57,265.49
2018,7,27,7,0,544.0,74.0,0.5,25.0,241.0,435.26,338.98
2018,7,27,7,15,594.0,79.0,0.6,25.95,292.5,500.51,386.72
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,568.56,434.83
2018,7,27,7,45,677.0,88.0,0.8,27.9,394.5,625.18,472.77
2018,7,27,8,0,710.0,92.0,0.9,28.9,445.0,682.21,508.84
2018,7,27,8,15,734.0,95.5,1.05,29.35,494.0,728.22,538.25
2018,7,27,8,30,758.0,99.0,1.2,29.8,543.0,776.29,568.67
2018,7,27,8,45,776.5,102.0,1.35,30.3,589.5,817.5,594.01
2018,7,27,9,0,795.0,105.0,1.5,30.8,636.0,856.62,617.77
2018,7,27,9,15,804.5,109.5,1.6,31.1,677.0,886.75,635.5
2018,7,27,9,30,814.0,114.0,1.7,31.4,718.0,913.85,651.33
2018,7,27,9,45,819.5,119.0,1.8,31.65,753.5,934.47,663.21
2018,7,27,10,0,825.0,124.0,1.9,31.9,789.0,939.63,665.48
2018,7,27,10,15,833.5,125.0,1.95,32.15,820.0,951.58,671.72
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,960.03,675.79
2018,7,27,10,45,848.5,127.5,2.05,32.6,876.0,963.41,676.98
2018,7,27,11,0,855.0,129.0,2.1,32.8,901.0,963.1,676.04
2018,7,27,11,15,859.5,129.0,2.15,32.95,918.5,955.74,670.98
2018,7,27,11,30,864.0,129.0,2.2,33.1,936.0,944.74,663.8
2018,7,27,11,45,839.0,140.0,2.25,33.25,930.5,912.85,643.57
2018,7,27,12,0,814.0,151.0,2.3,33.4,925.0,878.16,621.66
2018,7,27,12,15,811.0,153.5,2.3,33.5,927.0,865.21,613.32
2018,7,27,12,30,808.0,156.0,2.3,33.6,929.0,836.82,594.93
2018,7,27,12,45,811.5,158.5,2.35,33.65,931.5,810.92,578.72
2018,7,27,13,0,815.0,161.0,2.4,33.7,934.0,781.96,560.05
2018,7,27,13,15,831.0,149.5,2.4,33.75,928.5,740.27,532.12
2018,7,27,13,30,847.0,138.0,2.4,33.8,923.0,704.25,507.17
2018,7,27,13,45,842.5,137.0,2.4,33.8,903.5,659.5,475.45
2018,7,27,14,0,838.0,136.0,2.4,33.8,884.0,612.95,441.7
2018,7,27,14,15,830.5,134.5,2.4,33.75,857.0,562.78,404.57
2018,7,27,14,30,823.0,133.0,2.4,33.7,830.0,511.5,365.54
2018,7,27,14,45,814.0,130.5,2.35,33.65,797.0,456.08,322.29
2018,7,27,15,0,805.0,128.0,2.3,33.6,764.0,400.88,277.98
2018,7,27,15,15,746.5,143.0,2.25,33.4,710.0,342.99,232.06
2018,7,27,15,30,688.0,158.0,2.2,33.2,656.0,284.96,186.42
2018,7,27,15,45,718.0,137.5,2.2,33.05,628.5,229.95,141.01
2018,7,27,16,0,748.0,117.0,2.2,32.9,601.0,177.45,100.5
2018,7,27,16,15,724.5,114.5,2.1,32.7,554.0,117.35,64.63
2018,7,27,16,30,701.0,112.0,2.0,32.5,507.0,75.23,56.05
2018,7,27,16,45,595.0,126.0,1.9,32.3,439.0,85.18,64.45
2018,7,27,17,0,489.0,140.0,1.8,32.1,371.0,95.33,73.0
2018,7,27,17,15,436.5,129.5,1.6,31.6,317.5,89.47,68.59
2018,7,27,17,30,384.0,119.0,1.4,31.1,264.0,83.4,63.94
2018,7,27,17,45,438.0,96.5,1.2,30.55,238.0,69.96,53.07
2018,7,27,18,0,492.0,74.0,1.0,30.0,212.0,56.81,42.24
2018,7,27,18,15,417.0,65.0,1.0,30.0,165.0,50.83,37.11
2018,7,27,18,30,342.0,56.0,1.0,30.0,118.0,42.63,29.91
2018,7,27,18,45,257.0,43.0,0.9,28.65,81.0,33.0,21.46
2018,7,27,19,0,172.0,30.0,0.8,27.3,44.0,23.21,11.12
2018,7,27,19,15,94.5,17.0,0.8,27.1,24.0,14.51,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,15.45,0.0
2018,7,28,5,45,77.0,22.5,2.4,22.0,29.0,56.63,9.74
2018,7,28,6,0,122.0,37.0,2.5,22.3,50.0,99.31,70.41
2018,7,28,6,15,225.5,52.0,2.6,22.85,92.5,177.44,136.42
2018,7,28,6,30,329.0,67.0,2.7,23.4,135.0,258.26,204.01
2018,7,28,6,45,264.0,85.5,2.75,24.0,150.0,248.85,198.57
2018,7,28,7,0,199.0,104.0,2.8,24.6,165.0,243.11,194.25
2018,7,28,7,15,175.0,128.5,2.8,25.2,189.5,251.37,200.4
2018,7,28,7,30,151.0,153.0,2.8,25.8,214.0,268.15,212.42
2018,7,28,7,45,371.0,139.5,2.8,26.35,316.5,450.35,355.39
2018,7,28,8,0,591.0,126.0,2.8,26.9,419.0,629.6,488.51
2018,7,28,8,15,639.0,126.0,2.65,27.4,473.5,690.61,528.51
2018,7,28,8,30,687.0,126.0,2.5,27.9,528.0,752.19,567.61
2018,7,28,8,45,707.5,130.5,2.35,28.35,574.0,794.92,592.7
2018,7,28,9,0,728.0,135.0,2.2,28.8,620.0,835.88,616.03
2018,7,28,9,15,744.5,138.0,2.0,29.2,662.5,863.64,629.73
2018,7,28,9,30,761.0,141.0,1.8,29.6,705.0,894.52,645.07
2018,7,28,9,45,774.0,143.0,1.6,30.05,742.0,918.17,655.06
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,938.67,662.69
2018,7,28,10,15,796.0,147.0,1.2,30.75,810.0,951.97,665.99
2018,7,28,10,30,805.0,149.0,1.0,31.0,841.0,961.76,666.88
2018,7,28,10,45,811.5,150.5,0.8,31.3,865.5,964.99,663.4
2018,7,28,11,0,818.0,152.0,0.6,31.6,890.0,964.55,657.59
2018,7,28,11,15,687.0,225.0,0.6,31.8,853.0,907.53,622.46
2018,7,28,11,30,556.0,298.0,0.6,32.0,816.0,835.61,575.39
2018,7,28,11,45,418.5,362.5,0.6,32.2,755.0,752.85,520.77
2018,7,28,12,0,281.0,427.0,0.6,32.4,694.0,661.0,459.53
2018,7,28,12,15,257.0,436.5,0.7,32.5,681.5,634.16,443.32
2018,7,28,12,30,233.0,446.0,0.8,32.6,669.0,607.0,425.93
2018,7,28,12,45,227.5,454.5,0.9,32.7,671.0,587.13,413.51
2018,7,28,13,0,222.0,463.0,1.0,32.8,673.0,574.86,405.74
2018,7,28,13,15,353.0,400.0,1.05,32.8,729.0,606.42,429.41
2018,7,28,13,30,484.0,337.0,1.1,32.8,785.0,626.26,444.13
2018,7,28,13,45,648.0,245.5,1.15,32.8,831.5,628.19,446.89
2018,7,28,14,0,812.0,154.0,1.2,32.8,878.0,614.92,438.26
2018,7,28,14,15,641.0,226.0,1.2,32.75,787.0,532.34,379.23
2018,7,28,14,30,470.0,298.0,1.2,32.7,696.0,463.39,329.87
2018,7,28,14,45,470.5,275.0,1.15,32.6,660.0,413.98,293.53
2018,7,28,15,0,471.0,252.0,1.1,32.5,624.0,364.36,255.92
2018,7,28,15,15,578.0,208.0,1.1,32.35,641.5,332.62,227.79
2018,7,28,15,30,685.0,164.0,1.1,32.2,659.0,288.72,188.73
2018,7,28,15,45,653.5,163.0,1.05,32.05,611.5,235.31,147.2
2018,7,28,16,0,622.0,162.0,1.0,31.9,564.0,185.38,111.43
2018,7,28,16,15,617.0,150.0,0.95,31.75,523.0,133.51,80.18
2018,7,28,16,30,612.0,138.0,0.9,31.6,482.0,90.87,68.83
2018,7,28,16,45,614.5,125.5,0.8,31.4,443.0,85.24,64.63
2018,7,28,17,0,617.0,113.0,0.7,31.2,404.0,79.1,59.9
2018,7,28,17,15,569.5,107.0,0.6,30.85,350.5,76.57,58.13
2018,7,28,17,30,522.0,101.0,0.5,30.5,297.0,73.97,56.25
2018,7,28,17,45,498.0,89.5,0.4,30.15,253.5,67.18,50.81
2018,7,28,18,0,474.0,78.0,0.3,29.8,210.0,59.99,44.91
2018,7,28,18,15,408.5,68.0,0.3,29.8,164.5,51.27,37.48
2018,7,28,18,30,343.0,58.0,0.3,29.8,119.0,44.11,31.15
2018,7,28,18,45,255.0,44.0,0.2,28.8,81.0,33.75,22.03
2018,7,28,19,0,167.0,30.0,0.1,27.8,43.0,23.21,10.72
2018,7,28,19,15,91.5,16.5,0.15,27.5,23.0,14.08,0.0
2018,7,28,19,30,16.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,8.0,1.5,0.25,26.85,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,15,9.0,3.5,2.2,19.8,3.5,0.0,0.0
2018,7,29,5,30,18.0,7.0,2.3,20.0,7.0,10.84,0.0
2018,7,29,5,45,81.0,22.5,2.35,20.2,30.0,58.03,4.84
2018,7,29,6,0,144.0,38.0,2.4,20.4,53.0,109.96,78.59
2018,7,29,6,15,131.5,56.0,2.45,21.0,75.5,131.91,101.19
2018,7,29,6,30,119.0,74.0,2.5,21.6,98.0,142.74,112.19
2018,7,29,6,45,207.0,89.5,2.55,22.2,146.0,222.96,178.96
2018,7,29,7,0,295.0,105.0,2.6,22.8,194.0,302.68,244.05
2018,7,29,7,15,354.5,116.0,2.6,23.5,243.5,381.19,305.78
2018,7,29,7,30,414.0,127.0,2.6,24.2,293.0,451.21,359.19
2018,7,29,7,45,414.0,148.0,2.6,24.95,333.0,492.32,388.12
2018,7,29,8,0,414.0,169.0,2.6,25.7,373.0,531.77,414.99
2018,7,29,8,15,366.5,199.0,2.5,26.3,394.0,523.11,405.23
2018,7,29,8,30,319.0,229.0,2.4,26.9,415.0,526.61,404.16
2018,7,29,8,45,212.5,258.0,2.35,27.5,386.0,454.53,347.12
2018,7,29,9,0,106.0,287.0,2.3,28.1,357.0,374.54,284.0
2018,7,29,9,15,93.0,301.5,2.2,28.55,366.0,377.26,284.48
2018,7,29,9,30,80.0,316.0,2.1,29.0,375.0,379.08,283.94
2018,7,29,9,45,176.0,341.5,2.05,29.4,480.5,515.28,382.72
2018,7,29,10,0,272.0,367.0,2.0,29.8,586.0,652.72,477.13
2018,7,29,10,15,190.5,365.0,1.95,30.05,521.5,550.44,402.95
2018,7,29,10,30,109.0,363.0,1.9,30.3,457.0,465.9,341.27
2018,7,29,10,45,92.0,353.5,1.9,30.55,434.5,436.31,319.74
2018,7,29,11,0,75.0,344.0,1.9,30.8,412.0,389.61,285.82
2018,7,29,11,15,121.5,403.5,1.85,30.95,515.5,504.97,367.14
2018,7,29,11,30,168.0,463.0,1.8,31.1,619.0,599.74,430.93
2018,7,29,11,45,202.5,463.5,1.75,31.3,654.0,623.37,446.06
2018,7,29,12,0,237.0,464.0,1.7,31.5,689.0,644.47,459.8
2018,7,29,12,15,261.0,460.0,1.6,31.5,708.5,659.64,469.19
2018,7,29,12,30,285.0,456.0,1.5,31.5,728.0,660.47,469.2
2018,7,29,12,45,289.0,451.5,1.45,31.55,726.0,641.97,456.4
2018,7,29,13,0,293.0,447.0,1.4,31.6,724.0,622.2,442.83
2018,7,29,13,15,252.5,448.5,1.4,31.6,685.0,573.51,409.49
2018,7,29,13,30,212.0,450.0,1.4,31.6,646.0,525.06,376.2
2018,7,29,13,45,232.5,431.5,1.4,31.6,642.0,506.77,364.08
2018,7,29,14,0,253.0,413.0,1.4,31.6,638.0,485.96,349.66
2018,7,29,14,15,321.0,370.5,1.55,31.5,647.5,470.13,339.27
2018,7,29,14,30,389.0,328.0,1.7,31.4,657.0,446.13,321.95
2018,7,29,14,45,462.0,296.5,1.8,31.3,671.5,426.15,305.74
2018,7,29,15,0,535.0,265.0,1.9,31.2,686.0,397.91,281.97
2018,7,29,15,15,512.5,261.5,1.95,31.0,648.5,350.29,244.77
2018,7,29,15,30,490.0,258.0,2.0,30.8,611.0,304.75,209.03
2018,7,29,15,45,463.5,250.5,2.1,30.6,567.5,258.1,173.4
2018,7,29,16,0,437.0,243.0,2.2,30.4,524.0,214.52,142.26
2018,7,29,16,15,407.5,233.5,2.15,30.05,480.0,172.71,117.25
2018,7,29,16,30,378.0,224.0,2.1,29.7,436.0,148.02,115.9
2018,7,29,16,45,359.0,208.0,2.1,29.35,394.0,139.64,109.72
2018,7,29,17,0,340.0,192.0,2.1,29.0,352.0,130.83,103.1
2018,7,29,17,15,220.5,152.5,2.05,28.5,251.5,106.31,83.46
2018,7,29,17,30,101.0,113.0,2.0,28.0,151.0,84.92,66.1
2018,7,29,17,45,61.0,71.0,1.9,27.55,93.0,55.87,41.92
2018,7,29,18,0,21.0,29.0,1.8,27.1,35.0,24.72,15.52
2018,7,29,18,15,27.5,28.0,1.8,27.1,34.0,23.37,14.3
2018,7,29,18,30,34.0,27.0,1.8,27.1,33.0,22.53,13.38
2018,7,29,18,45,28.0,21.5,1.65,26.15,25.5,18.0,9.25
2018,7,29,19,0,22.0,16.0,1.5,25.2,18.0,13.39,3.59
2018,7,29,19,15,11.5,8.5,1.55,25.05,9.5,7.26,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,2.0,1.65,22.45,2.0,0.0,0.0
2018,7,30,5,30,2.0,4.0,1.7,22.5,4.0,3.96,0.0
2018,7,30,5,45,6.0,16.5,1.8,22.55,17.0,17.06,0.0
2018,7,30,6,0,10.0,29.0,1.9,22.6,30.0,31.73,18.84
2018,7,30,6,15,20.5,45.5,1.95,22.7,49.0,53.34,37.69
2018,7,30,6,30,31.0,62.0,2.0,22.8,68.0,75.56,56.74
2018,7,30,6,45,21.0,67.5,2.05,22.9,72.0,74.69,56.48
2018,7,30,7,0,11.0,73.0,2.1,23.0,76.0,68.59,51.46
2018,7,30,7,15,9.0,85.0,2.15,23.2,88.0,78.17,59.23
2018,7,30,7,30,7.0,97.0,2.2,23.4,100.0,87.57,66.66
2018,7,30,7,45,14.5,114.0,2.25,23.6,121.0,108.58,83.65
2018,7,30,8,0,22.0,131.0,2.3,23.8,142.0,138.89,107.86
2018,7,30,8,15,33.5,167.5,2.3,24.05,186.0,185.61,144.68
2018,7,30,8,30,45.0,204.0,2.3,24.3,230.0,233.19,181.4
2018,7,30,8,45,61.5,234.5,2.3,24.55,273.5,279.27,216.45
2018,7,30,9,0,78.0,265.0,2.3,24.8,317.0,325.83,251.23
2018,7,30,9,15,47.5,256.0,2.3,25.15,288.5,287.29,220.02
2018,7,30,9,30,17.0,247.0,2.3,25.5,260.0,232.8,176.92
2018,7,30,9,45,34.5,285.0,2.3,25.9,312.5,302.14,229.26
2018,7,30,10,0,52.0,323.0,2.3,26.3,365.0,356.15,268.71
2018,7,30,10,15,50.0,328.0,2.3,26.65,369.5,357.18,268.34
2018,7,30,10,30,48.0,333.0,2.3,27.0,374.0,358.01,268.08
2018,7,30,10,45,65.0,361.5,2.25,27.4,419.0,400.36,298.41
2018,7,30,11,0,82.0,390.0,2.2,27.8,464.0,441.75,327.35
2018,7,30,11,15,161.5,417.0,2.2,28.15,566.0,556.98,409.49
2018,7,30,11,30,241.0,444.0,2.2,28.5,668.0,665.76,483.86
2018,7,30,11,45,346.0,400.0,2.15,28.8,725.5,710.18,514.81
2018,7,30,12,0,451.0,356.0,2.1,29.1,783.0,761.95,550.1
2018,7,30,12,15,373.0,402.5,2.1,29.35,756.5,706.28,509.75
2018,7,30,12,30,295.0,449.0,2.1,29.6,730.0,663.51,478.47
2018,7,30,12,45,318.5,440.5,2.1,29.85,742.5,657.15,474.27
2018,7,30,13,0,342.0,432.0,2.1,30.1,755.0,648.18,467.93
2018,7,30,13,15,220.5,406.0,2.15,30.2,613.0,515.54,375.31
2018,7,30,13,30,99.0,380.0,2.2,30.3,471.0,390.88,286.23
2018,7,30,13,45,84.5,367.0,2.2,30.45,443.5,358.4,263.09
2018,7,30,14,0,70.0,354.0,2.2,30.6,416.0,331.37,243.36
2018,7,30,14,15,112.5,372.5,2.25,30.55,469.0,360.55,264.69
2018,7,30,14,30,155.0,391.0,2.3,30.5,522.0,382.55,280.03
2018,7,30,14,45,180.0,374.5,2.3,30.45,520.5,366.3,267.48
2018,7,30,15,0,205.0,358.0,2.3,30.4,519.0,347.25,252.48
2018,7,30,15,15,242.0,337.5,2.3,30.25,518.0,320.74,231.23
2018,7,30,15,30,279.0,317.0,2.3,30.1,517.0,294.86,209.7
2018,7,30,15,45,230.5,300.5,2.3,29.95,459.0,257.82,183.08
2018,7,30,16,0,182.0,284.0,2.3,29.8,401.0,220.29,157.42
2018,7,30,16,15,184.0,256.5,2.25,29.55,367.0,186.34,134.46
2018,7,30,16,30,186.0,229.0,2.2,29.3,333.0,156.32,122.8
2018,7,30,16,45,275.5,196.0,2.15,29.0,333.5,131.56,103.32
2018,7,30,17,0,365.0,163.0,2.1,28.7,334.0,108.49,84.91
2018,7,30,17,15,286.0,150.5,2.0,28.3,274.5,105.91,83.25
2018,7,30,17,30,207.0,138.0,1.9,27.9,215.0,97.57,76.69
2018,7,30,17,45,208.5,115.5,1.75,27.45,182.5,83.53,65.22
2018,7,30,18,0,210.0,93.0,1.6,27.0,150.0,68.85,52.98
2018,7,30,18,15,206.0,76.0,1.6,27.0,122.0,57.22,42.96
2018,7,30,18,30,202.0,59.0,1.6,27.0,94.0,45.18,32.38
2018,7,30,18,45,135.5,43.0,1.5,25.9,63.0,33.21,21.75
2018,7,30,19,0,69.0,27.0,1.4,24.8,32.0,21.09,8.37
2018,7,30,19,15,37.5,14.5,1.45,24.6,17.0,12.38,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,2.79,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,4.86,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,6.56,0.0
2018,7,31,6,15,0.0,13.0,0.75,23.15,13.0,10.68,3.06
2018,7,31,6,30,0.0,18.0,0.8,23.3,18.0,14.81,6.61
2018,7,31,6,45,0.0,22.0,0.9,23.45,22.0,18.11,9.44
2018,7,31,7,0,0.0,26.0,1.0,23.6,26.0,21.43,12.21
2018,7,31,7,15,0.0,29.5,1.0,23.85,29.5,24.33,14.59
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,27.25,16.93
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,36.81,24.68
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,46.39,32.36
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,58.09,41.65
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,69.83,50.85
2018,7,31,8,45,0.0,92.5,1.15,25.35,92.5,76.98,56.31
2018,7,31,9,0,0.0,101.0,1.2,25.6,101.0,84.38,61.93
2018,7,31,9,15,0.0,109.5,1.25,25.85,109.5,91.8,67.53
2018,7,31,9,30,0.0,118.0,1.3,26.1,118.0,99.23,73.1
2018,7,31,9,45,0.0,103.0,1.4,26.35,103.0,86.23,62.69
2018,7,31,10,0,0.0,88.0,1.5,26.6,88.0,73.46,52.53
2018,7,31,10,15,3.0,127.5,1.6,26.75,130.0,110.46,81.38
2018,7,31,10,30,6.0,167.0,1.7,26.9,172.0,147.89,110.1
2018,7,31,10,45,6.0,164.0,1.8,27.1,169.0,145.14,107.7
2018,7,31,11,0,6.0,161.0,1.9,27.3,166.0,142.39,105.42
2018,7,31,11,15,9.0,195.5,1.95,27.25,203.5,175.15,130.4
2018,7,31,11,30,12.0,230.0,2.0,27.2,241.0,207.76,154.96
2018,7,31,11,45,15.0,244.5,2.05,27.15,258.5,222.53,166.01
2018,7,31,12,0,18.0,259.0,2.1,27.1,276.0,246.13,183.66
2018,7,31,12,15,17.5,260.5,2.1,26.95,277.0,244.84,182.65
2018,7,31,12,30,17.0,262.0,2.1,26.8,278.0,236.23,176.27
2018,7,31,12,45,24.5,311.0,2.1,26.6,334.0,289.74,216.31
2018,7,31,13,0,32.0,360.0,2.1,26.4,390.0,334.14,248.97
2018,7,31,13,15,76.0,399.0,2.1,26.3,469.5,394.57,293.71
2018,7,31,13,30,120.0,438.0,2.1,26.2,549.0,452.8,335.85
2018,7,31,13,45,221.5,404.0,2.05,26.1,603.0,480.01,356.35
2018,7,31,14,0,323.0,370.0,2.0,26.0,657.0,495.59,367.74
2018,7,31,14,15,361.5,345.5,2.05,26.0,657.5,474.22,351.68
2018,7,31,14,30,400.0,321.0,2.1,26.0,658.0,447.43,331.1
2018,7,31,14,45,317.5,334.5,2.15,26.0,595.0,394.02,291.02
2018,7,31,15,0,235.0,348.0,2.2,26.0,532.0,347.14,256.2
2018,7,31,15,15,199.5,273.5,2.2,25.95,424.5,264.48,194.32
2018,7,31,15,30,164.0,199.0,2.2,25.9,317.0,187.31,135.82
2018,7,31,15,45,82.0,120.0,2.2,25.9,179.0,108.86,77.59
2018,7,31,16,0,0.0,41.0,2.2,25.9,41.0,34.01,21.76
2018,7,31,16,15,9.5,74.0,2.15,25.8,79.5,60.99,43.3
2018,7,31,16,30,19.0,107.0,2.1,25.7,118.0,84.84,65.83
2018,7,31,16,45,49.0,139.0,2.05,25.65,163.0,107.04,84.56
2018,7,31,17,0,79.0,171.0,2.0,25.6,208.0,126.46,101.0
2018,7,31,17,15,47.0,137.5,1.85,25.45,159.0,104.28,82.83
2018,7,31,17,30,15.0,104.0,1.7,25.3,110.0,83.39,65.56
2018,7,31,17,45,10.5,86.0,1.55,25.1,90.0,69.47,53.96
2018,7,31,18,0,6.0,68.0,1.4,24.9,70.0,55.44,42.03
2018,7,31,18,15,3.0,51.0,1.4,24.9,52.0,42.02,30.41
2018,7,31,18,30,0.0,34.0,1.4,24.9,34.0,28.09,18.22
2018,7,31,18,45,1.0,22.0,1.25,24.45,22.0,18.14,9.39
2018,7,31,19,0,2.0,10.0,1.1,24.0,10.0,8.22,0.0
2018,7,31,19,15,2.0,5.5,1.1,23.9,5.5,4.69,0.0
2018,7,31,19,30,2.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,15,1.0,0.5,2.1,22.2,0.5,0.0,0.0
2018,8,1,5,30,2.0,1.0,2.2,22.3,1.0,1.4,0.0
2018,8,1,5,45,1.0,2.5,2.25,22.4,2.5,2.43,0.0
2018,8,1,6,0,0.0,4.0,2.3,22.5,4.0,3.28,0.0
2018,8,1,6,15,0.0,6.5,2.35,22.65,6.5,5.33,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,7.39,0.46
2018,8,1,6,45,0.0,13.0,2.4,22.95,13.0,10.69,3.25
2018,8,1,7,0,0.0,17.0,2.4,23.1,17.0,13.99,6.03
2018,8,1,7,15,0.5,33.0,2.55,23.25,33.0,27.56,17.31
2018,8,1,7,30,1.0,49.0,2.7,23.4,49.0,41.23,28.55
2018,8,1,7,45,29.0,117.5,2.85,23.55,131.5,130.9,102.3
2018,8,1,8,0,57.0,186.0,3.0,23.7,214.0,226.03,178.22
2018,8,1,8,15,97.5,218.5,3.0,23.9,272.5,294.3,231.67
2018,8,1,8,30,138.0,251.0,3.0,24.1,331.0,381.81,298.41
2018,8,1,8,45,115.5,259.0,3.05,24.3,329.5,371.93,288.94
2018,8,1,9,0,93.0,267.0,3.1,24.5,328.0,342.4,265.14
