Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,13,0,0.0,98.0,3.6,24.8,98.0,81.74,59.9
2018,10,10,13,15,0.0,111.5,3.55,24.85,111.5,93.15,69.01
2018,10,10,13,30,0.0,125.0,3.5,24.9,125.0,104.5,78.08
2018,10,10,13,45,0.0,124.0,3.45,24.95,124.0,103.51,77.38
2018,10,10,14,0,0.0,123.0,3.4,25.0,123.0,102.51,76.7
2018,10,10,14,15,0.0,98.0,3.3,24.95,98.0,81.54,60.14
2018,10,10,14,30,0.0,73.0,3.2,24.9,73.0,60.63,43.51
2018,10,10,14,45,0.0,83.0,3.1,24.9,83.0,68.97,50.36
2018,10,10,15,0,0.0,93.0,3.0,24.9,93.0,77.17,57.12
2018,10,10,15,15,0.0,92.5,2.9,24.8,92.5,76.59,56.84
2018,10,10,15,30,0.0,92.0,2.8,24.7,92.0,75.9,56.47
2018,10,10,15,45,0.0,69.0,2.75,24.55,69.0,57.2,41.43
2018,10,10,16,0,0.0,46.0,2.7,24.4,46.0,38.03,25.81
2018,10,10,16,15,0.0,37.5,2.6,24.25,37.5,30.96,21.15
2018,10,10,16,30,0.0,29.0,2.5,24.1,29.0,23.91,15.05
2018,10,10,16,45,0.0,24.0,2.4,23.9,24.0,19.77,11.39
2018,10,10,17,0,0.0,19.0,2.3,23.7,19.0,15.64,7.66
2018,10,10,17,15,0.0,13.0,2.25,23.6,13.0,10.69,3.11
2018,10,10,17,30,0.0,7.0,2.2,23.5,7.0,5.75,0.0
2018,10,10,17,45,0.0,3.5,2.15,23.35,3.5,2.99,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.5,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.7,22.8,1.0,0.85,0.0
2018,10,11,6,45,0.0,3.0,3.95,22.9,3.0,2.46,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,4.1,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,5.33,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,6.57,0.0
2018,10,11,7,45,0.0,10.0,4.8,23.5,10.0,8.22,1.18
2018,10,11,8,0,0.0,12.0,5.0,23.7,12.0,9.87,2.55
2018,10,11,8,15,0.0,18.5,5.25,23.8,18.5,15.24,7.0
2018,10,11,8,30,0.0,25.0,5.5,23.9,25.0,20.62,11.42
2018,10,11,8,45,0.0,42.5,5.7,24.05,42.5,35.14,23.31
2018,10,11,9,0,0.0,60.0,5.9,24.2,60.0,49.72,35.14
2018,10,11,9,15,0.0,67.0,6.05,24.25,67.0,55.58,39.78
2018,10,11,9,30,0.0,74.0,6.2,24.3,74.0,61.44,44.41
2018,10,11,9,45,0.0,57.5,6.3,24.4,57.5,47.7,33.15
2018,10,11,10,0,0.0,41.0,6.4,24.5,41.0,33.99,21.96
2018,10,11,10,15,0.0,42.0,6.3,24.6,42.0,34.84,22.58
2018,10,11,10,30,0.0,43.0,6.2,24.7,43.0,35.68,23.21
2018,10,11,10,45,0.0,43.5,6.15,24.75,43.5,36.12,23.52
2018,10,11,11,0,0.0,44.0,6.1,24.8,44.0,36.54,23.82
2018,10,11,11,15,0.0,46.0,5.95,24.85,46.0,38.22,25.14
2018,10,11,11,30,0.0,48.0,5.8,24.9,48.0,39.9,26.46
2018,10,11,11,45,0.0,53.0,5.65,25.0,53.0,44.07,29.78
2018,10,11,12,0,0.0,58.0,5.5,25.1,58.0,48.25,33.1
2018,10,11,12,15,0.0,55.0,5.5,25.1,55.0,45.75,31.1
2018,10,11,12,30,0.0,52.0,5.5,25.1,52.0,43.24,29.1
2018,10,11,12,45,0.0,51.0,5.45,25.1,51.0,42.4,28.44
2018,10,11,13,0,0.0,50.0,5.4,25.1,50.0,41.55,27.79
2018,10,11,13,15,0.0,46.5,5.7,25.05,46.5,38.62,25.48
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,35.7,23.16
2018,10,11,13,45,0.0,47.0,6.3,24.9,47.0,39.01,25.88
2018,10,11,14,0,0.0,51.0,6.6,24.8,51.0,42.32,28.62
2018,10,11,14,15,0.0,43.0,6.85,24.75,43.0,35.65,23.28
2018,10,11,14,30,0.0,35.0,7.1,24.7,35.0,28.98,17.94
2018,10,11,14,45,0.0,29.5,7.4,24.65,29.5,24.4,14.27
2018,10,11,15,0,0.0,24.0,7.7,24.6,24.0,19.83,10.58
2018,10,11,15,15,0.0,23.0,7.7,24.6,23.0,18.99,9.94
2018,10,11,15,30,0.0,22.0,7.7,24.6,22.0,18.15,9.29
2018,10,11,15,45,0.0,24.0,7.7,24.55,24.0,19.79,10.69
2018,10,11,16,0,0.0,26.0,7.7,24.5,26.0,21.44,12.09
2018,10,11,16,15,0.0,20.0,7.4,24.35,20.0,16.47,8.59
2018,10,11,16,30,0.0,14.0,7.1,24.2,14.0,11.51,4.29
2018,10,11,16,45,0.0,12.0,6.8,24.05,12.0,9.86,2.82
2018,10,11,17,0,0.0,10.0,6.5,23.9,10.0,8.21,1.3
2018,10,11,17,15,0.0,7.0,6.35,23.6,7.0,5.74,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.28,0.0
2018,10,11,17,45,0.0,2.0,6.0,23.0,2.0,1.71,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.6,21.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.4,20.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.3,20.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.05,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.0,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,85.82,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,255.57,103.88
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,411.02,331.22
2018,10,12,7,15,587.0,38.5,2.35,10.8,138.0,510.62,421.51
2018,10,12,7,30,678.0,45.0,2.5,11.3,188.0,615.24,508.16
2018,10,12,7,45,731.0,49.5,2.7,11.8,241.0,691.31,568.7
2018,10,12,8,0,784.0,54.0,2.9,12.3,294.0,768.58,627.3
2018,10,12,8,15,818.0,57.0,2.9,12.8,345.0,827.63,668.71
2018,10,12,8,30,852.0,60.0,2.9,13.3,396.0,875.78,700.67
2018,10,12,8,45,874.5,63.0,2.9,13.75,444.0,920.9,729.61
2018,10,12,9,0,897.0,66.0,2.9,14.2,492.0,963.58,756.14
2018,10,12,9,15,912.0,67.5,2.85,14.65,533.5,994.07,773.22
2018,10,12,9,30,927.0,69.0,2.8,15.1,575.0,1021.21,787.87
2018,10,12,9,45,939.5,70.5,2.75,15.55,612.0,1042.25,798.25
2018,10,12,10,0,952.0,72.0,2.7,16.0,649.0,1059.42,806.06
2018,10,12,10,15,959.0,73.5,2.6,16.4,678.0,1066.97,807.14
2018,10,12,10,30,966.0,75.0,2.5,16.8,707.0,1070.33,805.64
2018,10,12,10,45,970.5,76.0,2.4,17.2,728.5,1066.31,799.46
2018,10,12,11,0,975.0,77.0,2.3,17.6,750.0,1058.04,790.76
2018,10,12,11,15,977.5,77.0,2.2,17.9,763.5,1042.38,777.75
2018,10,12,11,30,980.0,77.0,2.1,18.2,777.0,1022.6,762.31
2018,10,12,11,45,980.0,77.5,2.0,18.5,782.0,997.03,743.28
2018,10,12,12,0,980.0,78.0,1.9,18.8,787.0,967.58,721.91
2018,10,12,12,15,978.5,77.5,1.8,19.0,783.5,932.0,696.89
2018,10,12,12,30,977.0,77.0,1.7,19.2,780.0,892.95,669.66
2018,10,12,12,45,973.0,76.5,1.65,19.4,768.0,848.64,639.48
2018,10,12,13,0,969.0,76.0,1.6,19.6,756.0,801.43,607.21
2018,10,12,13,15,963.5,75.5,1.5,19.65,736.5,750.5,571.84
2018,10,12,13,30,958.0,75.0,1.4,19.7,717.0,697.24,531.97
2018,10,12,13,45,949.0,74.0,1.3,19.8,689.5,639.33,487.7
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,579.98,441.19
2018,10,12,14,15,929.0,71.5,1.05,19.9,628.0,518.03,391.19
2018,10,12,14,30,918.0,70.0,0.9,19.9,594.0,455.43,339.18
2018,10,12,14,45,902.0,68.5,0.8,19.9,553.5,390.67,284.35
2018,10,12,15,0,886.0,67.0,0.7,19.9,513.0,326.41,228.66
2018,10,12,15,15,863.5,65.0,0.65,19.8,467.5,260.99,172.21
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,197.45,119.02
2018,10,12,15,45,783.0,64.0,0.6,19.6,367.0,130.65,70.64
2018,10,12,16,0,725.0,65.0,0.6,19.5,312.0,74.81,43.62
2018,10,12,16,15,615.0,61.5,0.6,19.1,248.0,47.62,36.29
2018,10,12,16,30,505.0,58.0,0.6,18.7,184.0,45.16,34.15
2018,10,12,16,45,441.0,51.0,0.6,18.25,142.5,40.38,29.8
2018,10,12,17,0,377.0,44.0,0.6,17.8,101.0,35.61,25.2
2018,10,12,17,15,269.0,31.5,0.6,17.45,64.0,25.8,15.59
2018,10,12,17,30,161.0,19.0,0.6,17.1,27.0,15.74,0.0
2018,10,12,17,45,80.5,9.5,0.65,16.75,13.5,8.11,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,23.0,3.5,1.65,10.05,4.0,0.0,0.0
2018,10,13,6,30,46.0,7.0,1.8,10.4,8.0,32.95,0.0
2018,10,13,6,45,197.0,22.0,1.9,10.75,41.5,180.48,53.58
2018,10,13,7,0,348.0,37.0,2.0,11.1,75.0,324.77,260.36
2018,10,13,7,15,450.0,46.0,2.2,11.65,122.5,427.48,354.19
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,537.41,445.83
2018,10,13,7,45,614.5,60.5,2.6,12.75,220.5,617.14,509.81
2018,10,13,8,0,677.0,66.0,2.8,13.3,271.0,699.2,572.74
2018,10,13,8,15,719.5,70.0,2.95,13.65,321.5,757.22,615.33
2018,10,13,8,30,762.0,74.0,3.1,14.0,372.0,821.65,661.4
2018,10,13,8,45,793.0,77.0,3.2,14.4,420.0,873.04,696.26
2018,10,13,9,0,824.0,80.0,3.3,14.8,468.0,922.42,729.03
2018,10,13,9,15,847.0,82.0,3.25,15.1,511.5,960.28,752.27
2018,10,13,9,30,870.0,84.0,3.2,15.4,555.0,995.11,773.11
2018,10,13,9,45,888.0,84.0,3.15,15.7,592.0,1007.47,778.25
2018,10,13,10,0,906.0,84.0,3.1,16.0,629.0,1027.68,789.07
2018,10,13,10,15,917.5,85.5,3.0,16.3,660.0,1039.42,793.6
2018,10,13,10,30,929.0,87.0,2.9,16.6,691.0,1047.13,795.57
2018,10,13,10,45,937.0,87.0,2.8,16.85,713.5,1045.39,791.51
2018,10,13,11,0,945.0,87.0,2.7,17.1,736.0,1039.5,784.94
2018,10,13,11,15,950.0,87.0,2.6,17.35,750.5,1026.52,773.87
2018,10,13,11,30,955.0,87.0,2.5,17.6,765.0,1009.43,760.32
2018,10,13,11,45,957.5,86.5,2.4,17.8,770.5,985.41,742.49
2018,10,13,12,0,960.0,86.0,2.3,18.0,776.0,957.51,722.26
2018,10,13,12,15,958.0,86.0,2.2,18.15,772.5,922.52,697.53
2018,10,13,12,30,956.0,86.0,2.1,18.3,769.0,884.16,670.62
2018,10,13,12,45,953.0,85.5,2.0,18.45,758.0,841.29,640.62
2018,10,13,13,0,950.0,85.0,1.9,18.6,747.0,795.5,608.56
2018,10,13,13,15,945.0,84.0,1.85,18.6,728.0,745.11,573.31
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,692.42,533.89
2018,10,13,13,45,932.5,81.5,1.7,18.65,682.0,635.71,490.07
2018,10,13,14,0,925.0,80.0,1.6,18.7,655.0,577.45,443.89
2018,10,13,14,15,912.0,79.0,1.55,18.65,620.5,515.75,394.14
2018,10,13,14,30,899.0,78.0,1.5,18.6,586.0,453.65,342.4
2018,10,13,14,45,882.0,76.0,1.45,18.55,545.5,389.08,287.22
2018,10,13,15,0,865.0,74.0,1.4,18.5,505.0,325.19,231.26
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.0,257.52,172.29
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,194.23,118.67
2018,10,13,15,45,788.0,65.5,1.15,17.9,365.5,131.48,72.0
2018,10,13,16,0,756.0,62.0,1.1,17.7,316.0,72.59,42.09
2018,10,13,16,15,660.5,57.0,1.0,17.2,253.0,48.63,37.47
2018,10,13,16,30,565.0,52.0,0.9,16.7,190.0,40.97,30.73
2018,10,13,16,45,535.0,46.0,0.75,16.2,152.0,36.94,27.0
2018,10,13,17,0,505.0,40.0,0.6,15.7,114.0,32.85,22.98
2018,10,13,17,15,329.0,28.5,0.7,15.05,69.0,23.44,13.55
2018,10,13,17,30,153.0,17.0,0.8,14.4,24.0,14.02,0.0
2018,10,13,17,45,76.5,8.5,0.85,13.75,12.0,7.26,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.85,0.0
2018,10,14,6,45,0.0,3.0,1.9,8.95,3.0,2.46,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.1,5.0,4.1,0.0
2018,10,14,7,15,43.5,12.5,1.8,9.4,21.5,51.27,39.78
2018,10,14,7,30,87.0,20.0,1.7,9.7,38.0,108.3,90.96
2018,10,14,7,45,43.5,24.0,1.65,10.05,33.0,68.86,56.0
2018,10,14,8,0,0.0,28.0,1.6,10.4,28.0,23.08,14.52
2018,10,14,8,15,5.0,47.0,1.45,10.7,49.0,43.28,32.29
2018,10,14,8,30,10.0,66.0,1.3,11.0,70.0,63.84,50.1
2018,10,14,8,45,10.0,66.5,1.15,11.35,71.0,64.52,50.46
2018,10,14,9,0,10.0,67.0,1.0,11.7,72.0,65.16,50.79
2018,10,14,9,15,5.0,74.0,1.15,11.8,76.5,66.31,51.34
2018,10,14,9,30,0.0,81.0,1.3,11.9,81.0,67.29,51.73
2018,10,14,9,45,0.0,87.5,1.4,12.05,87.5,72.75,56.17
2018,10,14,10,0,0.0,94.0,1.5,12.2,94.0,78.32,60.67
2018,10,14,10,15,0.0,87.5,1.45,12.45,87.5,72.8,55.86
2018,10,14,10,30,0.0,81.0,1.4,12.7,81.0,67.38,51.19
2018,10,14,10,45,0.0,105.5,1.35,12.95,105.5,88.41,68.56
2018,10,14,11,0,0.0,130.0,1.3,13.2,130.0,110.18,86.32
2018,10,14,11,15,2.0,139.5,1.25,13.75,141.0,120.47,94.51
2018,10,14,11,30,4.0,149.0,1.2,14.3,152.0,130.64,102.57
2018,10,14,11,45,6.5,163.5,1.2,14.9,168.0,145.62,114.46
2018,10,14,12,0,9.0,178.0,1.2,15.5,184.0,160.38,126.07
2018,10,14,12,15,10.5,180.0,1.15,15.9,187.5,162.76,127.74
2018,10,14,12,30,12.0,182.0,1.1,16.3,191.0,164.97,129.33
2018,10,14,12,45,28.5,233.5,1.1,16.65,253.5,233.31,183.59
2018,10,14,13,0,45.0,285.0,1.1,17.0,316.0,291.08,228.12
2018,10,14,13,15,56.0,282.5,1.1,17.3,320.0,291.39,228.09
2018,10,14,13,30,67.0,280.0,1.1,17.6,324.0,290.46,227.35
2018,10,14,13,45,110.5,281.0,1.15,17.85,350.5,318.05,248.89
2018,10,14,14,0,154.0,282.0,1.2,18.1,377.0,331.27,258.7
2018,10,14,14,15,180.5,261.0,1.25,18.2,366.5,312.3,243.56
2018,10,14,14,30,207.0,240.0,1.3,18.3,356.0,290.57,225.74
2018,10,14,14,45,178.0,217.5,1.35,18.4,312.5,245.06,189.52
2018,10,14,15,0,149.0,195.0,1.4,18.5,269.0,203.57,156.41
2018,10,14,15,15,89.0,166.0,1.4,18.4,209.0,153.81,117.94
2018,10,14,15,30,29.0,137.0,1.4,18.3,149.0,114.11,88.17
2018,10,14,15,45,15.5,104.0,1.4,18.15,110.5,85.75,65.74
2018,10,14,16,0,2.0,71.0,1.4,18.0,72.0,58.59,43.85
2018,10,14,16,15,1.0,57.0,1.2,17.65,57.5,47.21,36.16
2018,10,14,16,30,0.0,43.0,1.0,17.3,43.0,35.54,25.85
2018,10,14,16,45,0.0,32.5,0.8,16.95,32.5,26.83,18.01
2018,10,14,17,0,0.0,22.0,0.6,16.6,22.0,18.13,10.09
2018,10,14,17,15,8.5,15.0,0.6,16.3,15.5,12.69,4.52
2018,10,14,17,30,17.0,8.0,0.6,16.0,9.0,6.83,0.0
2018,10,14,17,45,8.5,4.0,0.6,15.7,4.5,3.41,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,10,15,6,30,8.0,2.0,0.7,14.9,2.0,6.41,0.0
2018,10,15,6,45,103.0,15.0,0.85,15.05,25.0,105.42,0.0
2018,10,15,7,0,198.0,28.0,1.0,15.2,48.0,206.93,160.68
2018,10,15,7,15,282.0,34.0,1.0,15.55,81.0,289.2,236.06
2018,10,15,7,30,366.0,40.0,1.0,15.9,114.0,372.51,306.36
2018,10,15,7,45,184.0,45.5,1.05,16.2,83.0,232.87,193.42
2018,10,15,8,0,2.0,51.0,1.1,16.5,52.0,43.89,31.7
2018,10,15,8,15,26.5,91.5,1.35,17.2,102.0,113.77,91.42
2018,10,15,8,30,51.0,132.0,1.6,17.9,152.0,184.01,149.47
2018,10,15,8,45,61.5,157.0,1.8,18.55,183.5,222.3,179.84
2018,10,15,9,0,72.0,182.0,2.0,19.2,215.0,260.52,209.64
2018,10,15,9,15,248.0,174.0,2.3,19.9,303.5,460.17,369.56
2018,10,15,9,30,424.0,166.0,2.6,20.6,392.0,648.68,511.99
2018,10,15,9,45,626.5,127.5,2.9,21.25,486.5,817.05,632.11
2018,10,15,10,0,829.0,89.0,3.2,21.9,581.0,966.82,733.45
2018,10,15,10,15,794.0,106.5,3.3,22.3,596.0,951.38,719.89
2018,10,15,10,30,759.0,124.0,3.4,22.7,611.0,931.13,704.65
2018,10,15,10,45,804.5,111.5,3.5,23.15,643.0,952.95,718.16
2018,10,15,11,0,850.0,99.0,3.6,23.6,675.0,958.52,720.36
2018,10,15,11,15,863.5,96.0,3.65,23.8,691.0,951.57,714.75
2018,10,15,11,30,877.0,93.0,3.7,24.0,707.0,940.64,706.68
2018,10,15,11,45,837.5,109.0,3.8,24.25,699.0,908.26,684.29
2018,10,15,12,0,798.0,125.0,3.9,24.5,691.0,863.49,653.44
2018,10,15,12,15,582.0,203.0,3.9,24.6,615.0,734.72,561.22
2018,10,15,12,30,366.0,281.0,3.9,24.7,539.0,587.93,451.1
2018,10,15,12,45,566.0,206.0,3.9,24.8,598.5,663.75,510.33
2018,10,15,13,0,766.0,131.0,3.9,24.9,658.0,710.45,546.05
2018,10,15,13,15,563.5,188.5,3.9,24.9,570.5,589.5,454.04
2018,10,15,13,30,361.0,246.0,3.9,24.9,483.0,464.9,358.86
2018,10,15,13,45,346.5,238.5,3.85,24.95,458.5,425.79,328.8
2018,10,15,14,0,332.0,231.0,3.8,25.0,434.0,387.54,298.63
2018,10,15,14,15,411.0,198.0,3.7,24.9,435.5,378.67,290.32
2018,10,15,14,30,490.0,165.0,3.6,24.8,437.0,353.5,267.93
2018,10,15,14,45,540.5,142.0,3.5,24.7,422.5,320.69,238.23
2018,10,15,15,0,591.0,119.0,3.4,24.6,408.0,277.47,199.0
2018,10,15,15,15,655.0,98.5,3.25,24.4,391.0,232.88,157.22
2018,10,15,15,30,719.0,78.0,3.1,24.2,374.0,183.61,112.49
2018,10,15,15,45,686.5,72.5,2.9,24.0,327.5,121.83,67.05
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,67.58,39.59
2018,10,15,16,15,605.0,61.5,2.4,23.25,233.5,47.86,35.83
2018,10,15,16,30,556.0,56.0,2.1,22.7,186.0,44.29,32.72
2018,10,15,16,45,478.0,48.0,1.8,22.15,140.5,38.49,27.51
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,32.67,22.02
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,23.99,12.69
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,15.36,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.05,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.85,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.8,3.0,4.91,0.0
2018,10,16,6,45,5.0,14.0,2.35,15.8,14.5,15.87,0.0
2018,10,16,7,0,6.0,25.0,2.4,15.8,26.0,24.77,14.07
2018,10,16,7,15,5.0,43.0,2.4,15.95,44.0,43.18,30.52
2018,10,16,7,30,4.0,61.0,2.4,16.1,62.0,60.4,45.52
2018,10,16,7,45,11.0,72.0,2.4,16.25,75.0,74.67,58.16
2018,10,16,8,0,18.0,83.0,2.4,16.4,88.0,99.16,79.17
2018,10,16,8,15,24.0,87.5,2.4,16.6,95.5,106.96,85.86
2018,10,16,8,30,30.0,92.0,2.4,16.8,103.0,115.9,93.36
2018,10,16,8,45,34.5,107.0,2.35,17.05,121.5,135.98,109.84
2018,10,16,9,0,39.0,122.0,2.3,17.3,140.0,156.05,126.04
2018,10,16,9,15,24.0,120.0,2.25,17.65,131.5,138.06,110.11
2018,10,16,9,30,9.0,118.0,2.2,18.0,123.0,110.05,86.08
2018,10,16,9,45,105.5,186.0,2.15,18.3,248.0,310.07,249.79
2018,10,16,10,0,202.0,254.0,2.1,18.6,373.0,485.78,385.01
2018,10,16,10,15,234.5,264.5,1.95,18.95,409.0,526.47,413.23
2018,10,16,10,30,267.0,275.0,1.8,19.3,445.0,587.88,456.28
2018,10,16,10,45,240.5,285.5,1.65,19.65,442.5,566.83,437.6
2018,10,16,11,0,214.0,296.0,1.5,20.0,440.0,523.97,404.23
2018,10,16,11,15,150.0,294.0,1.35,20.3,396.0,452.32,348.81
2018,10,16,11,30,86.0,292.0,1.2,20.6,352.0,363.69,280.56
2018,10,16,11,45,53.5,272.0,1.0,20.9,309.5,307.68,237.07
2018,10,16,12,0,21.0,252.0,0.8,21.2,267.0,239.71,184.01
2018,10,16,12,15,19.5,240.5,0.65,21.4,254.5,225.9,173.35
2018,10,16,12,30,18.0,229.0,0.5,21.6,242.0,212.47,162.71
2018,10,16,12,45,14.0,214.5,0.3,21.8,224.5,194.73,148.62
2018,10,16,13,0,10.0,200.0,0.1,22.0,207.0,177.61,135.05
2018,10,16,13,15,46.0,234.0,0.3,22.1,264.0,239.67,183.75
2018,10,16,13,30,82.0,268.0,0.5,22.2,321.0,289.32,221.76
2018,10,16,13,45,87.5,266.5,0.7,22.3,321.0,284.1,217.97
2018,10,16,14,0,93.0,265.0,0.9,22.4,321.0,277.9,213.58
2018,10,16,14,15,54.0,222.5,0.95,22.25,254.5,214.74,165.3
2018,10,16,14,30,15.0,180.0,1.0,22.1,188.0,155.24,119.44
2018,10,16,14,45,17.5,174.0,1.1,21.95,183.0,149.27,115.13
2018,10,16,15,0,20.0,168.0,1.2,21.8,178.0,142.85,110.2
2018,10,16,15,15,10.5,130.0,1.15,21.5,135.0,108.49,83.15
2018,10,16,15,30,1.0,92.0,1.1,21.2,92.0,75.87,57.26
2018,10,16,15,45,0.5,61.0,1.1,20.95,61.0,50.57,36.62
2018,10,16,16,0,0.0,30.0,1.1,20.7,30.0,24.74,15.18
2018,10,16,16,15,0.0,21.0,1.0,20.35,21.0,17.29,9.58
2018,10,16,16,30,0.0,12.0,0.9,20.0,12.0,9.86,3.02
2018,10,16,16,45,0.0,9.0,0.8,19.7,9.0,7.39,0.79
2018,10,16,17,0,0.0,6.0,0.7,19.4,6.0,4.92,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.15,4.0,3.28,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.9,2.0,1.71,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.7,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.1,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.0,1.0,0.85,0.0
2018,10,17,6,45,0.0,5.5,1.4,14.95,5.5,4.51,0.0
2018,10,17,7,0,0.0,10.0,1.4,14.9,10.0,8.21,0.8
2018,10,17,7,15,0.0,16.5,1.45,15.0,16.5,13.57,5.73
2018,10,17,7,30,0.0,23.0,1.5,15.1,23.0,18.94,10.48
2018,10,17,7,45,0.5,39.0,1.6,15.25,39.0,32.62,22.3
2018,10,17,8,0,1.0,55.0,1.7,15.4,55.0,46.38,34.1
2018,10,17,8,15,14.0,67.0,1.8,15.55,72.0,74.5,58.5
2018,10,17,8,30,27.0,79.0,1.9,15.7,89.0,98.64,79.23
2018,10,17,8,45,136.5,132.0,1.95,15.85,193.0,279.69,231.77
2018,10,17,9,0,246.0,185.0,2.0,16.0,297.0,473.17,384.88
2018,10,17,9,15,242.5,204.0,2.1,16.3,323.0,493.88,397.95
2018,10,17,9,30,239.0,223.0,2.2,16.6,349.0,513.09,410.86
2018,10,17,9,45,204.5,238.5,2.3,16.9,351.5,473.45,378.67
2018,10,17,10,0,170.0,254.0,2.4,17.2,354.0,454.11,361.89
2018,10,17,10,15,302.5,247.5,2.5,17.55,435.5,596.63,471.79
2018,10,17,10,30,435.0,241.0,2.6,17.9,517.0,737.27,574.94
2018,10,17,10,45,442.0,247.5,2.65,18.3,536.0,743.62,576.9
2018,10,17,11,0,449.0,254.0,2.7,18.7,555.0,747.48,578.24
2018,10,17,11,15,352.5,287.0,2.75,18.95,526.0,659.18,511.54
2018,10,17,11,30,256.0,320.0,2.8,19.2,497.0,592.49,459.82
2018,10,17,11,45,277.0,317.5,2.85,19.45,510.5,596.86,463.36
2018,10,17,12,0,298.0,315.0,2.9,19.7,524.0,599.01,464.82
2018,10,17,12,15,345.0,299.0,2.95,19.85,540.0,606.88,471.43
2018,10,17,12,30,392.0,283.0,3.0,20.0,556.0,610.76,474.92
2018,10,17,12,45,534.0,230.0,3.0,20.1,595.5,661.53,514.13
2018,10,17,13,0,676.0,177.0,3.0,20.2,635.0,691.26,536.91
2018,10,17,13,15,812.0,124.5,3.05,20.25,660.0,694.38,540.09
2018,10,17,13,30,948.0,72.0,3.1,20.3,685.0,681.21,530.5
2018,10,17,13,45,940.5,71.0,3.15,20.35,658.5,624.84,486.39
2018,10,17,14,0,933.0,70.0,3.2,20.4,632.0,566.92,439.96
2018,10,17,14,15,922.0,68.5,3.15,20.35,598.5,505.57,389.3
2018,10,17,14,30,911.0,67.0,3.1,20.3,565.0,443.61,336.52
2018,10,17,14,45,894.5,65.5,3.1,20.25,525.0,379.37,280.57
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,315.73,223.91
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,250.84,166.49
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,187.81,112.9
2018,10,17,15,45,803.5,56.0,2.5,19.35,346.5,121.59,63.77
2018,10,17,16,0,773.0,53.0,2.3,19.1,298.0,62.59,35.25
2018,10,17,16,15,724.0,49.0,2.05,18.35,247.5,42.8,32.14
2018,10,17,16,30,675.0,45.0,1.8,17.6,197.0,39.67,29.37
2018,10,17,16,45,593.5,39.5,1.6,16.85,148.0,35.1,25.13
2018,10,17,17,0,512.0,34.0,1.4,16.1,99.0,30.66,20.69
2018,10,17,17,15,345.5,25.0,1.4,15.45,60.0,20.82,9.31
2018,10,17,17,30,179.0,16.0,1.4,14.8,21.0,13.66,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.15,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.7,7.45,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.7,5.0,4.27,0.0
2018,10,18,6,45,140.0,20.0,2.05,7.9,31.5,137.12,0.0
2018,10,18,7,0,249.0,35.0,2.2,8.1,58.0,258.52,200.64
2018,10,18,7,15,389.0,41.0,2.5,8.55,103.0,377.62,316.04
2018,10,18,7,30,529.0,47.0,2.8,9.0,148.0,509.73,428.91
2018,10,18,7,45,557.5,58.5,3.05,9.45,192.5,568.2,478.39
2018,10,18,8,0,586.0,70.0,3.3,9.9,237.0,626.83,525.83
2018,10,18,8,15,706.0,64.5,3.35,10.25,302.0,737.22,610.69
2018,10,18,8,30,826.0,59.0,3.4,10.6,367.0,858.53,699.84
2018,10,18,8,45,826.0,66.5,3.45,10.95,407.0,888.09,718.41
2018,10,18,9,0,826.0,74.0,3.5,11.3,447.0,914.06,734.66
2018,10,18,9,15,712.5,108.5,3.4,11.55,451.5,866.46,696.47
2018,10,18,9,30,599.0,143.0,3.3,11.8,456.0,803.0,647.21
2018,10,18,9,45,687.0,130.0,3.2,12.05,512.0,878.97,700.61
2018,10,18,10,0,775.0,117.0,3.1,12.3,568.0,944.36,743.93
2018,10,18,10,15,868.5,93.5,3.0,12.6,622.0,1007.62,784.63
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,1053.99,812.83
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,1051.22,807.44
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,1044.21,799.87
2018,10,18,11,15,977.5,73.0,2.55,13.75,734.0,1030.54,787.63
2018,10,18,11,30,981.0,74.0,2.4,14.0,748.0,1012.69,772.82
2018,10,18,11,45,982.0,74.0,2.25,14.3,753.0,987.27,752.95
2018,10,18,12,0,983.0,74.0,2.1,14.6,758.0,957.98,730.7
2018,10,18,12,15,982.0,74.0,2.0,14.75,755.0,923.22,705.85
2018,10,18,12,30,981.0,74.0,1.9,14.9,752.0,884.96,678.7
2018,10,18,12,45,976.0,73.5,1.8,15.1,739.5,839.73,646.62
2018,10,18,13,0,971.0,73.0,1.7,15.3,727.0,791.71,612.55
2018,10,18,13,15,965.0,73.0,1.6,15.35,707.5,740.95,576.2
2018,10,18,13,30,959.0,73.0,1.5,15.4,688.0,687.92,535.52
2018,10,18,13,45,951.0,71.5,1.45,15.45,661.0,630.19,490.8
2018,10,18,14,0,943.0,70.0,1.4,15.5,634.0,570.96,443.6
2018,10,18,14,15,931.5,69.0,1.3,15.5,600.0,509.33,392.81
2018,10,18,14,30,920.0,68.0,1.2,15.5,566.0,447.1,339.93
2018,10,18,14,45,903.5,66.0,1.15,15.45,525.5,381.89,283.48
2018,10,18,15,0,887.0,64.0,1.1,15.4,485.0,317.27,226.2
2018,10,18,15,15,864.5,62.0,1.05,15.3,440.0,252.19,168.59
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,188.99,114.73
2018,10,18,15,45,810.0,56.5,0.9,15.05,345.5,121.82,64.74
2018,10,18,16,0,778.0,53.0,0.8,14.9,296.0,62.01,35.76
2018,10,18,16,15,729.0,49.0,0.75,14.4,245.5,42.89,32.8
2018,10,18,16,30,680.0,45.0,0.7,13.9,195.0,39.77,29.95
2018,10,18,16,45,597.5,39.5,0.7,13.35,146.0,35.2,25.61
2018,10,18,17,0,515.0,34.0,0.7,12.8,97.0,30.78,21.04
2018,10,18,17,15,347.0,24.5,0.75,12.25,58.5,20.48,8.28
2018,10,18,17,30,179.0,15.0,0.8,11.7,20.0,12.8,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.1,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,33.0,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,66.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.5,18.0,0.25,6.15,36.0,166.22,0.0
2018,10,19,7,0,409.0,29.0,0.2,6.4,66.0,359.92,271.78
2018,10,19,7,15,511.5,36.5,0.2,6.95,112.5,461.66,373.83
2018,10,19,7,30,614.0,44.0,0.2,7.5,159.0,563.72,456.63
2018,10,19,7,45,673.5,49.0,0.2,8.1,209.5,643.05,516.97
2018,10,19,8,0,733.0,54.0,0.2,8.7,260.0,723.96,574.78
2018,10,19,8,15,771.0,58.0,0.4,9.6,310.0,785.75,618.62
2018,10,19,8,30,809.0,62.0,0.6,10.5,360.0,846.76,660.84
2018,10,19,8,45,833.5,64.0,0.85,11.4,405.5,891.13,691.43
2018,10,19,9,0,858.0,66.0,1.1,12.3,451.0,922.62,712.68
2018,10,19,9,15,876.5,68.0,1.25,13.0,492.5,955.86,733.63
2018,10,19,9,30,895.0,70.0,1.4,13.7,534.0,986.02,752.2
2018,10,19,9,45,907.5,71.5,1.6,14.35,569.0,1006.16,764.9
2018,10,19,10,0,920.0,73.0,1.8,15.0,604.0,1022.59,775.14
2018,10,19,10,15,927.5,73.5,1.85,15.35,631.5,1028.84,777.37
2018,10,19,10,30,935.0,74.0,1.9,15.7,659.0,1031.11,777.25
2018,10,19,10,45,939.0,75.5,1.95,16.05,679.5,1027.09,773.2
2018,10,19,11,0,943.0,77.0,2.0,16.4,700.0,1018.97,766.68
2018,10,19,11,15,944.5,77.5,2.05,16.65,712.0,1003.17,755.55
2018,10,19,11,30,946.0,78.0,2.1,16.9,724.0,983.43,742.0
2018,10,19,11,45,945.5,78.5,2.2,17.15,728.5,958.01,725.29
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,928.93,706.09
2018,10,19,12,15,943.5,78.5,2.35,17.55,729.0,894.32,682.83
2018,10,19,12,30,942.0,78.0,2.4,17.7,725.0,856.43,657.21
2018,10,19,12,45,938.5,77.0,2.5,17.85,713.0,813.31,628.13
2018,10,19,13,0,935.0,76.0,2.6,18.0,701.0,767.41,596.74
2018,10,19,13,15,928.5,75.0,2.6,18.05,681.0,716.9,560.51
2018,10,19,13,30,922.0,74.0,2.6,18.1,661.0,664.32,520.29
2018,10,19,13,45,912.5,73.5,2.65,18.15,634.5,608.67,476.83
2018,10,19,14,0,903.0,73.0,2.7,18.2,608.0,551.73,430.98
2018,10,19,14,15,890.0,71.0,2.7,18.2,574.0,490.69,380.42
2018,10,19,14,30,877.0,69.0,2.7,18.2,540.0,429.35,327.99
2018,10,19,14,45,859.5,67.5,2.75,18.15,501.0,366.89,273.32
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,305.19,218.11
2018,10,19,15,15,817.0,64.0,2.7,17.9,417.5,239.52,160.0
2018,10,19,15,30,792.0,62.0,2.6,17.7,373.0,178.46,107.95
2018,10,19,15,45,756.0,58.5,2.5,17.5,325.0,117.74,63.29
2018,10,19,16,0,720.0,55.0,2.4,17.3,277.0,61.4,36.2
2018,10,19,16,15,667.0,51.0,2.15,16.55,228.0,44.16,33.58
2018,10,19,16,30,614.0,47.0,1.9,15.8,179.0,41.18,30.88
2018,10,19,16,45,527.0,40.5,1.65,15.05,132.5,32.92,23.33
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,28.07,18.43
2018,10,19,17,15,288.0,23.5,1.35,13.8,51.0,19.56,6.28
2018,10,19,17,30,136.0,13.0,1.3,13.3,16.0,11.1,0.0
2018,10,19,17,45,68.0,6.5,1.3,12.75,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.0,1.0,2.3,13.0,1.0,0.0,0.0
2018,10,20,6,30,10.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,10,20,6,45,5.0,10.0,2.45,13.35,10.0,11.71,0.0
2018,10,20,7,0,0.0,18.0,2.5,13.5,18.0,14.84,5.52
2018,10,20,7,15,0.0,29.5,2.55,13.8,29.5,24.37,14.71
2018,10,20,7,30,0.0,41.0,2.6,14.1,41.0,33.91,23.2
2018,10,20,7,45,0.0,48.0,2.65,14.35,48.0,39.72,28.38
2018,10,20,8,0,0.0,55.0,2.7,14.6,55.0,45.54,33.42
2018,10,20,8,15,0.0,50.0,2.7,14.85,50.0,41.35,29.82
2018,10,20,8,30,0.0,45.0,2.7,15.1,45.0,37.2,26.2
2018,10,20,8,45,0.0,54.0,2.65,15.3,54.0,44.69,32.47
2018,10,20,9,0,0.0,63.0,2.6,15.5,63.0,52.21,38.69
2018,10,20,9,15,0.0,59.0,2.6,15.65,59.0,48.89,35.75
2018,10,20,9,30,0.0,55.0,2.6,15.8,55.0,45.57,32.85
2018,10,20,9,45,0.0,76.0,2.65,15.95,76.0,63.11,47.4
2018,10,20,10,0,0.0,97.0,2.7,16.1,97.0,81.09,62.18
2018,10,20,10,15,0.0,100.5,2.7,16.2,100.5,84.14,64.53
2018,10,20,10,30,0.0,104.0,2.7,16.3,104.0,87.19,66.91
2018,10,20,10,45,0.0,106.0,2.7,16.4,106.0,88.9,68.19
2018,10,20,11,0,0.0,108.0,2.7,16.5,108.0,90.62,69.48
2018,10,20,11,15,0.0,107.0,2.75,16.7,107.0,89.68,68.59
2018,10,20,11,30,0.0,106.0,2.8,16.9,106.0,88.76,67.74
2018,10,20,11,45,0.0,88.0,2.85,17.1,88.0,73.28,54.98
2018,10,20,12,0,0.0,70.0,2.9,17.3,70.0,58.23,42.57
2018,10,20,12,15,0.0,75.0,3.05,17.65,75.0,62.41,45.96
2018,10,20,12,30,0.0,80.0,3.2,18.0,80.0,66.58,49.33
2018,10,20,12,45,13.0,143.5,3.35,18.35,152.0,131.08,102.18
2018,10,20,13,0,26.0,207.0,3.5,18.7,224.0,204.32,161.02
2018,10,20,13,15,181.5,233.0,3.55,18.95,348.0,341.7,272.06
2018,10,20,13,30,337.0,259.0,3.6,19.2,472.0,460.83,364.24
2018,10,20,13,45,299.5,246.0,3.65,19.5,429.5,404.44,319.06
