Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,15,30,770.0,58.0,1.5,16.3,323.0,165.64,98.91
2018,10,30,15,45,645.5,62.5,1.35,16.05,263.0,103.4,57.11
2018,10,30,16,0,521.0,67.0,1.2,15.8,203.0,59.23,39.9
2018,10,30,16,15,389.5,57.0,1.15,14.95,147.0,44.56,33.99
2018,10,30,16,30,258.0,47.0,1.1,14.1,91.0,35.69,25.91
2018,10,30,16,45,289.5,36.5,1.05,13.25,70.5,29.63,19.97
2018,10,30,17,0,321.0,26.0,1.0,12.4,50.0,21.77,9.33
2018,10,30,17,15,174.0,15.0,1.05,11.95,26.5,12.8,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.5,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.1,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,66.5,10.5,1.65,6.35,14.0,50.99,0.0
2018,10,31,7,0,133.0,21.0,1.8,6.7,28.0,143.85,0.0
2018,10,31,7,15,267.0,34.0,1.95,7.35,67.0,279.44,222.75
2018,10,31,7,30,401.0,47.0,2.1,8.0,106.0,408.02,341.35
2018,10,31,7,45,475.0,56.0,2.25,8.6,151.0,494.66,415.92
2018,10,31,8,0,549.0,65.0,2.4,9.2,196.0,584.6,489.65
2018,10,31,8,15,598.0,71.0,2.45,9.9,241.5,651.82,541.73
2018,10,31,8,30,647.0,77.0,2.5,10.6,287.0,719.34,591.79
2018,10,31,8,45,680.0,82.0,2.5,11.25,330.5,770.6,627.51
2018,10,31,9,0,713.0,87.0,2.5,11.9,374.0,820.43,661.05
2018,10,31,9,15,750.5,87.0,2.7,12.65,416.0,859.44,687.13
2018,10,31,9,30,788.0,87.0,2.9,13.4,458.0,903.59,716.54
2018,10,31,9,45,820.5,83.5,3.1,14.2,494.5,935.49,736.63
2018,10,31,10,0,853.0,80.0,3.3,15.0,531.0,963.92,754.21
2018,10,31,10,15,863.5,82.0,3.4,15.6,558.5,963.28,751.17
2018,10,31,10,30,874.0,84.0,3.5,16.2,586.0,970.01,753.72
2018,10,31,10,45,881.0,85.0,3.6,16.8,606.5,968.27,750.42
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,962.7,744.69
2018,10,31,11,15,891.0,87.0,3.8,17.85,639.0,949.51,734.26
2018,10,31,11,30,894.0,88.0,3.9,18.3,651.0,932.6,721.41
2018,10,31,11,45,894.0,88.5,3.95,18.75,655.5,908.76,703.55
2018,10,31,12,0,894.0,89.0,4.0,19.2,660.0,881.49,683.42
2018,10,31,12,15,833.0,109.0,4.05,19.4,639.0,829.99,646.7
2018,10,31,12,30,772.0,129.0,4.1,19.6,618.0,773.24,606.02
2018,10,31,12,45,697.5,151.0,4.1,19.8,587.0,705.51,555.18
2018,10,31,13,0,623.0,173.0,4.1,20.0,556.0,639.49,504.12
2018,10,31,13,15,633.0,164.0,4.1,20.1,543.0,603.78,476.69
2018,10,31,13,30,643.0,155.0,4.1,20.2,530.0,565.44,446.47
2018,10,31,13,45,551.0,173.5,4.1,20.25,484.5,487.52,384.8
2018,10,31,14,0,459.0,192.0,4.1,20.3,439.0,422.63,332.6
2018,10,31,14,15,425.0,186.0,4.05,20.25,404.0,370.58,290.18
2018,10,31,14,30,391.0,180.0,4.0,20.2,369.0,321.68,249.66
2018,10,31,14,45,398.5,163.0,3.9,20.15,342.0,280.98,214.46
2018,10,31,15,0,406.0,146.0,3.8,20.1,315.0,239.27,177.74
2018,10,31,15,15,335.0,138.0,3.6,19.8,267.5,185.42,134.24
2018,10,31,15,30,264.0,130.0,3.4,19.5,220.0,143.09,101.82
2018,10,31,15,45,200.5,114.0,3.2,19.2,176.5,104.35,74.16
2018,10,31,16,0,137.0,98.0,3.0,18.9,133.0,75.55,56.57
2018,10,31,16,15,118.0,79.5,2.8,18.25,105.0,60.19,47.09
2018,10,31,16,30,99.0,61.0,2.6,17.6,77.0,46.83,35.07
2018,10,31,16,45,73.5,43.5,2.45,17.0,53.0,33.83,23.03
2018,10,31,17,0,48.0,26.0,2.3,16.4,29.0,20.62,7.29
2018,10,31,17,15,31.0,14.0,2.3,16.1,15.5,11.95,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,52.5,5.5,1.7,11.35,8.0,37.84,0.0
2018,11,1,7,0,105.0,11.0,1.8,11.8,16.0,109.0,0.0
2018,11,1,7,15,240.0,23.0,2.0,12.45,52.5,246.8,191.34
2018,11,1,7,30,375.0,35.0,2.2,13.1,89.0,373.93,307.69
2018,11,1,7,45,304.0,30.0,2.4,13.75,84.5,318.11,266.42
2018,11,1,8,0,233.0,25.0,2.6,14.4,80.0,254.77,215.48
2018,11,1,8,15,116.5,25.5,2.8,15.05,53.0,148.81,125.3
2018,11,1,8,30,0.0,26.0,3.0,15.7,26.0,21.43,12.68
2018,11,1,8,45,0.5,32.5,3.2,16.3,32.5,27.28,17.66
2018,11,1,9,0,1.0,39.0,3.4,16.9,39.0,33.16,22.56
2018,11,1,9,15,0.5,37.0,3.7,17.45,37.0,31.05,20.64
2018,11,1,9,30,0.0,35.0,4.0,18.0,35.0,28.93,18.71
2018,11,1,9,45,6.0,89.0,4.25,18.55,92.0,80.13,61.51
2018,11,1,10,0,12.0,143.0,4.5,19.1,149.0,137.56,108.58
2018,11,1,10,15,20.5,171.5,4.65,19.5,183.0,173.55,137.68
2018,11,1,10,30,29.0,200.0,4.8,19.9,217.0,226.82,180.24
2018,11,1,10,45,16.0,173.5,4.9,20.25,183.0,168.5,132.5
2018,11,1,11,0,3.0,147.0,5.0,20.6,149.0,129.61,100.36
2018,11,1,11,15,27.5,201.0,5.05,20.8,218.5,218.77,172.62
2018,11,1,11,30,52.0,255.0,5.1,21.0,288.0,297.27,234.87
2018,11,1,11,45,45.0,254.0,5.1,21.2,282.5,285.89,225.2
2018,11,1,12,0,38.0,253.0,5.1,21.4,277.0,274.93,216.09
2018,11,1,12,15,27.0,233.0,5.05,21.5,250.0,241.38,189.27
2018,11,1,12,30,16.0,213.0,5.0,21.6,223.0,198.01,154.62
2018,11,1,12,45,14.0,208.0,4.9,21.7,216.5,190.48,148.6
2018,11,1,13,0,12.0,203.0,4.8,21.8,210.0,183.18,142.75
2018,11,1,13,15,35.0,220.0,4.7,21.75,240.5,221.76,173.98
2018,11,1,13,30,58.0,237.0,4.6,21.7,271.0,248.35,195.31
2018,11,1,13,45,41.5,212.0,4.45,21.7,235.5,210.68,165.24
2018,11,1,14,0,25.0,187.0,4.3,21.7,200.0,170.42,133.11
2018,11,1,14,15,43.0,186.0,4.2,21.55,207.0,179.73,140.72
2018,11,1,14,30,61.0,185.0,4.1,21.4,214.0,181.48,141.9
2018,11,1,14,45,51.0,163.5,4.0,21.25,186.5,154.34,120.04
2018,11,1,15,0,41.0,142.0,3.9,21.1,159.0,128.97,99.61
2018,11,1,15,15,37.5,112.5,3.8,20.85,126.5,100.52,76.41
2018,11,1,15,30,34.0,83.0,3.7,20.6,94.0,73.32,54.14
2018,11,1,15,45,58.0,85.0,3.6,20.4,101.0,73.25,53.5
2018,11,1,16,0,82.0,87.0,3.5,20.2,108.0,67.4,50.03
2018,11,1,16,15,77.5,73.0,3.4,19.95,89.5,55.72,42.86
2018,11,1,16,30,73.0,59.0,3.3,19.7,71.0,45.3,33.39
2018,11,1,16,45,52.0,41.5,3.2,19.5,48.5,32.32,21.38
2018,11,1,17,0,31.0,24.0,3.1,19.3,26.0,19.12,5.04
2018,11,1,17,15,21.0,13.0,3.15,19.2,14.0,11.1,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,18.95,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.5,2.9,17.15,5.5,4.69,0.0
2018,11,2,7,0,0.0,11.0,2.9,17.2,11.0,9.06,0.0
2018,11,2,7,15,0.0,24.5,2.9,17.3,24.5,20.82,10.29
2018,11,2,7,30,0.0,38.0,2.9,17.4,38.0,33.96,22.39
2018,11,2,7,45,0.0,52.5,2.9,17.5,52.5,47.8,34.46
2018,11,2,8,0,0.0,67.0,2.9,17.6,67.0,61.3,46.12
2018,11,2,8,15,1.0,80.0,2.85,17.7,80.5,73.73,56.74
2018,11,2,8,30,2.0,93.0,2.8,17.8,94.0,86.27,67.27
2018,11,2,8,45,1.5,105.0,2.8,17.95,105.5,96.39,75.55
2018,11,2,9,0,1.0,117.0,2.8,18.1,117.0,106.57,83.75
2018,11,2,9,15,2.5,126.5,2.75,18.15,127.5,116.0,91.37
2018,11,2,9,30,4.0,136.0,2.7,18.2,138.0,125.59,99.06
2018,11,2,9,45,3.0,143.5,2.65,18.3,145.0,130.78,102.95
2018,11,2,10,0,2.0,151.0,2.6,18.4,152.0,136.05,106.92
2018,11,2,10,15,2.0,153.0,2.65,18.45,154.0,136.84,107.33
2018,11,2,10,30,2.0,155.0,2.7,18.5,156.0,137.83,107.93
2018,11,2,10,45,10.0,183.0,2.8,18.55,189.0,172.33,135.96
2018,11,2,11,0,18.0,211.0,2.9,18.6,222.0,206.79,163.6
2018,11,2,11,15,25.5,224.0,3.0,18.7,240.0,225.23,178.27
2018,11,2,11,30,33.0,237.0,3.1,18.8,258.0,260.41,206.08
2018,11,2,11,45,22.0,202.5,3.25,18.85,216.5,197.45,155.71
2018,11,2,12,0,11.0,168.0,3.4,18.9,175.0,154.14,120.71
2018,11,2,12,15,5.5,148.0,3.5,19.0,151.5,130.6,101.55
2018,11,2,12,30,0.0,128.0,3.6,19.1,128.0,107.97,83.04
2018,11,2,12,45,0.0,119.0,3.7,19.15,119.0,99.94,76.57
2018,11,2,13,0,0.0,110.0,3.8,19.2,110.0,92.04,70.18
2018,11,2,13,15,0.0,93.5,3.8,19.25,93.5,77.82,58.62
2018,11,2,13,30,0.0,77.0,3.8,19.3,77.0,63.97,47.32
2018,11,2,13,45,0.0,63.0,3.85,19.35,63.0,52.27,37.75
2018,11,2,14,0,0.0,49.0,3.9,19.4,49.0,40.59,28.15
2018,11,2,14,15,0.0,48.5,3.8,19.35,48.5,40.16,27.87
2018,11,2,14,30,0.0,48.0,3.7,19.3,48.0,39.73,27.59
2018,11,2,14,45,0.0,48.0,3.55,19.25,48.0,39.72,27.66
2018,11,2,15,0,0.0,48.0,3.4,19.2,48.0,39.7,27.74
2018,11,2,15,15,0.0,42.0,3.15,19.05,42.0,34.71,23.63
2018,11,2,15,30,0.0,36.0,2.9,18.9,36.0,29.72,19.49
2018,11,2,15,45,0.0,29.0,2.65,18.8,29.0,23.91,14.61
2018,11,2,16,0,0.0,22.0,2.4,18.7,22.0,18.11,9.68
2018,11,2,16,15,0.0,18.0,2.25,18.45,18.0,14.81,7.37
2018,11,2,16,30,0.0,14.0,2.1,18.2,14.0,11.51,4.34
2018,11,2,16,45,1.5,10.5,1.9,17.95,10.5,8.63,1.59
2018,11,2,17,0,3.0,7.0,1.7,17.7,7.0,5.9,0.0
2018,11,2,17,15,3.0,3.5,1.65,17.45,3.5,2.99,0.0
2018,11,2,17,30,3.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,1.5,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.85,5.15,14.5,8.54,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,159.05,0.0
2018,11,3,7,15,362.5,30.0,2.05,5.85,69.5,343.91,264.38
2018,11,3,7,30,514.0,40.0,2.2,6.4,110.0,485.5,403.07
2018,11,3,7,45,594.0,46.0,2.35,6.95,158.0,576.12,481.84
2018,11,3,8,0,674.0,52.0,2.5,7.5,206.0,662.44,552.89
2018,11,3,8,15,723.0,56.0,2.6,8.0,254.0,731.18,606.74
2018,11,3,8,30,772.0,60.0,2.7,8.5,302.0,799.56,657.87
2018,11,3,8,45,805.0,63.5,2.8,9.05,348.0,851.9,694.99
2018,11,3,9,0,838.0,67.0,2.9,9.6,394.0,902.31,729.62
2018,11,3,9,15,860.0,69.5,2.95,10.0,435.0,938.56,753.17
2018,11,3,9,30,882.0,72.0,3.0,10.4,476.0,971.76,774.23
2018,11,3,9,45,895.5,73.5,3.0,10.85,510.0,981.12,777.6
2018,11,3,10,0,909.0,75.0,3.0,11.3,544.0,997.63,786.29
2018,11,3,10,15,920.0,75.5,3.05,11.65,572.0,1006.63,790.45
2018,11,3,10,30,931.0,76.0,3.1,12.0,600.0,1011.75,792.1
2018,11,3,10,45,939.0,76.5,3.1,12.35,621.0,1009.97,788.71
2018,11,3,11,0,947.0,77.0,3.1,12.7,642.0,1004.14,782.78
2018,11,3,11,15,952.0,77.5,3.05,12.95,655.5,991.42,772.13
2018,11,3,11,30,957.0,78.0,3.0,13.2,669.0,974.7,758.96
2018,11,3,11,45,959.5,77.5,2.95,13.5,674.0,950.59,740.71
2018,11,3,12,0,962.0,77.0,2.9,13.8,679.0,922.72,720.03
2018,11,3,12,15,961.5,77.0,2.8,13.95,676.0,889.28,695.57
2018,11,3,12,30,961.0,77.0,2.7,14.1,673.0,852.47,668.8
2018,11,3,12,45,955.5,76.5,2.55,14.3,660.5,808.13,636.18
2018,11,3,13,0,950.0,76.0,2.4,14.5,648.0,761.18,601.66
2018,11,3,13,15,943.5,75.0,2.25,14.6,628.0,710.64,562.93
2018,11,3,13,30,937.0,74.0,2.1,14.7,608.0,658.03,521.1
2018,11,3,13,45,926.5,72.0,2.0,14.8,580.0,600.33,474.77
2018,11,3,14,0,916.0,70.0,1.9,14.9,552.0,541.52,426.32
2018,11,3,14,15,901.5,68.0,1.75,14.85,518.0,480.05,374.45
2018,11,3,14,30,887.0,66.0,1.6,14.8,484.0,418.46,320.97
2018,11,3,14,45,867.5,64.0,1.5,14.75,444.5,355.34,265.13
2018,11,3,15,0,848.0,62.0,1.4,14.7,405.0,293.24,209.17
2018,11,3,15,15,818.0,59.5,1.25,14.55,360.5,227.59,151.05
2018,11,3,15,30,788.0,57.0,1.1,14.4,316.0,166.53,99.48
2018,11,3,15,45,746.0,53.0,0.95,14.2,269.0,106.44,56.38
2018,11,3,16,0,704.0,49.0,0.8,14.0,222.0,51.46,32.19
2018,11,3,16,15,636.5,44.0,0.75,13.55,174.5,38.94,29.12
2018,11,3,16,30,569.0,39.0,0.7,13.1,127.0,34.96,25.22
2018,11,3,16,45,439.5,31.0,0.65,12.65,84.5,25.69,16.22
2018,11,3,17,0,310.0,23.0,0.6,12.2,42.0,19.39,2.11
2018,11,3,17,15,155.0,11.5,0.65,11.85,21.0,9.82,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.0,2.05,2.9,13.5,0.0,0.0
2018,11,4,7,0,228.0,18.0,2.2,3.1,27.0,168.58,0.0
2018,11,4,7,15,378.0,27.0,2.3,3.7,66.5,351.32,266.67
2018,11,4,7,30,528.0,36.0,2.4,4.3,106.0,480.36,401.56
2018,11,4,7,45,604.0,42.0,2.5,4.9,153.0,569.96,480.62
2018,11,4,8,0,680.0,48.0,2.6,5.5,200.0,661.98,556.78
2018,11,4,8,15,727.0,52.0,2.65,6.3,247.5,728.66,608.71
2018,11,4,8,30,774.0,56.0,2.7,7.1,295.0,795.07,657.85
2018,11,4,8,45,805.0,58.5,2.7,7.95,339.5,844.05,691.32
2018,11,4,9,0,836.0,61.0,2.7,8.8,384.0,891.07,722.14
2018,11,4,9,15,856.0,63.5,2.85,9.6,424.0,914.86,736.57
2018,11,4,9,30,876.0,66.0,3.0,10.4,464.0,945.85,756.11
2018,11,4,9,45,890.5,67.5,3.1,11.2,498.0,966.92,767.83
2018,11,4,10,0,905.0,69.0,3.2,12.0,532.0,984.48,777.09
2018,11,4,10,15,915.0,70.5,3.1,12.55,560.0,993.93,779.74
2018,11,4,10,30,925.0,72.0,3.0,13.1,588.0,999.48,779.82
2018,11,4,10,45,931.5,73.5,2.95,13.6,609.0,997.67,775.56
2018,11,4,11,0,938.0,75.0,2.9,14.1,630.0,991.85,768.78
2018,11,4,11,15,941.5,75.0,2.85,14.45,642.5,977.32,756.66
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,958.92,742.15
2018,11,4,11,45,944.0,75.5,2.75,15.1,658.5,933.3,722.96
2018,11,4,12,0,943.0,76.0,2.7,15.4,662.0,904.13,701.51
2018,11,4,12,15,704.5,142.0,2.7,15.65,578.5,760.63,599.01
2018,11,4,12,30,466.0,208.0,2.7,15.9,495.0,603.97,479.91
2018,11,4,12,45,403.5,212.0,2.7,16.1,457.5,537.7,429.19
2018,11,4,13,0,341.0,216.0,2.7,16.3,420.0,461.64,369.93
2018,11,4,13,15,460.0,187.5,2.7,16.45,453.5,504.77,404.03
2018,11,4,13,30,579.0,159.0,2.7,16.6,487.0,528.29,421.36
2018,11,4,13,45,402.0,182.5,2.7,16.7,405.0,411.49,328.51
2018,11,4,14,0,225.0,206.0,2.7,16.8,323.0,308.64,246.22
2018,11,4,14,15,154.0,186.5,2.65,16.75,264.5,236.29,188.12
2018,11,4,14,30,83.0,167.0,2.6,16.7,206.0,174.99,138.65
2018,11,4,14,45,104.5,152.5,2.6,16.7,197.5,166.65,131.02
2018,11,4,15,0,126.0,138.0,2.6,16.7,189.0,151.32,117.03
2018,11,4,15,15,266.5,112.5,2.45,16.45,204.0,150.68,110.13
2018,11,4,15,30,407.0,87.0,2.3,16.2,219.0,131.42,87.08
2018,11,4,15,45,294.5,87.0,2.15,15.95,175.0,91.98,61.16
2018,11,4,16,0,182.0,87.0,2.0,15.7,131.0,67.37,49.99
2018,11,4,16,15,161.0,70.0,1.85,15.1,102.5,52.68,40.96
2018,11,4,16,30,140.0,53.0,1.7,14.5,74.0,40.5,29.81
2018,11,4,16,45,76.0,34.5,1.55,13.9,45.5,26.8,16.87
2018,11,4,17,0,12.0,16.0,1.4,13.3,17.0,13.36,0.0
2018,11,4,17,15,6.0,8.0,1.45,13.15,8.5,6.83,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.5,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.5,9.0,15.73,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.75,19.0,21.36,10.23
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,23.96,14.48
2018,11,5,7,45,0.0,41.0,2.1,11.2,41.0,34.3,23.77
2018,11,5,8,0,0.0,53.0,2.1,11.4,53.0,45.34,33.54
2018,11,5,8,15,0.0,61.0,2.1,11.8,61.0,51.85,39.24
2018,11,5,8,30,0.0,69.0,2.1,12.2,69.0,58.58,45.0
2018,11,5,8,45,0.0,72.5,2.05,12.6,72.5,60.87,46.84
2018,11,5,9,0,0.0,76.0,2.0,13.0,76.0,63.47,48.88
2018,11,5,9,15,0.0,90.5,1.9,13.4,90.5,76.92,60.1
2018,11,5,9,30,0.0,105.0,1.8,13.8,105.0,90.4,71.18
2018,11,5,9,45,1.0,119.5,1.75,14.25,120.0,104.87,83.0
2018,11,5,10,0,2.0,134.0,1.7,14.7,135.0,119.34,94.68
2018,11,5,10,15,6.0,157.0,1.55,15.15,160.5,145.31,115.79
2018,11,5,10,30,10.0,180.0,1.4,15.6,186.0,171.32,136.57
2018,11,5,10,45,8.0,182.5,1.3,16.05,187.5,170.49,135.23
2018,11,5,11,0,6.0,185.0,1.2,16.5,189.0,169.83,134.15
2018,11,5,11,15,5.0,171.0,1.05,16.75,174.0,154.17,121.21
2018,11,5,11,30,4.0,157.0,0.9,17.0,159.0,139.23,108.93
2018,11,5,11,45,2.0,126.5,0.75,17.25,127.5,108.95,84.24
2018,11,5,12,0,0.0,96.0,0.6,17.5,96.0,80.02,60.57
2018,11,5,12,15,1.5,117.0,0.6,17.65,118.0,99.66,76.66
2018,11,5,12,30,3.0,138.0,0.6,17.8,140.0,119.34,92.55
2018,11,5,12,45,6.5,167.5,0.55,18.0,171.5,148.15,115.63
2018,11,5,13,0,10.0,197.0,0.5,18.2,203.0,176.77,138.22
2018,11,5,13,15,6.5,181.0,0.65,18.25,185.0,158.92,124.1
2018,11,5,13,30,3.0,165.0,0.8,18.3,167.0,141.75,110.59
2018,11,5,13,45,2.5,152.0,0.9,18.35,153.5,129.53,100.99
2018,11,5,14,0,2.0,139.0,1.0,18.4,140.0,117.58,91.52
2018,11,5,14,15,3.0,131.5,1.1,18.35,133.0,111.2,86.56
2018,11,5,14,30,4.0,124.0,1.2,18.3,126.0,104.76,81.5
2018,11,5,14,45,2.5,114.0,1.25,18.25,115.0,95.34,73.96
2018,11,5,15,0,1.0,104.0,1.3,18.2,104.0,86.17,66.61
2018,11,5,15,15,5.5,100.5,1.25,18.05,102.0,83.69,64.55
2018,11,5,15,30,10.0,97.0,1.2,17.9,100.0,80.41,61.72
2018,11,5,15,45,7.5,78.0,1.15,17.75,80.0,64.05,48.24
2018,11,5,16,0,5.0,59.0,1.1,17.6,60.0,48.35,35.22
2018,11,5,16,15,35.5,45.0,0.95,17.15,50.5,37.08,26.98
2018,11,5,16,30,66.0,31.0,0.8,16.7,41.0,24.46,15.63
2018,11,5,16,45,38.5,20.5,0.7,16.25,26.0,17.09,8.52
2018,11,5,17,0,11.0,10.0,0.6,15.8,11.0,8.51,0.0
2018,11,5,17,15,5.5,5.0,0.6,15.6,5.5,4.27,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,4.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,11,6,7,0,9.0,7.0,3.1,15.9,7.0,12.0,0.0
2018,11,6,7,15,4.5,13.5,3.2,16.25,13.5,14.61,4.62
2018,11,6,7,30,0.0,20.0,3.3,16.6,20.0,16.48,7.87
2018,11,6,7,45,0.0,28.5,3.45,16.95,28.5,23.51,14.08
2018,11,6,8,0,0.0,37.0,3.6,17.3,37.0,30.56,20.21
2018,11,6,8,15,0.0,29.0,3.75,17.8,29.0,23.91,14.65
2018,11,6,8,30,0.0,21.0,3.9,18.3,21.0,17.3,9.03
2018,11,6,8,45,0.0,22.5,4.0,18.8,22.5,18.54,10.05
2018,11,6,9,0,0.0,24.0,4.1,19.3,24.0,19.79,11.04
2018,11,6,9,15,0.0,29.5,4.4,19.75,29.5,24.35,14.8
2018,11,6,9,30,0.0,35.0,4.7,20.2,35.0,28.92,18.54
2018,11,6,9,45,0.0,40.5,4.95,20.65,40.5,33.5,22.24
2018,11,6,10,0,0.0,46.0,5.2,21.1,46.0,38.08,25.93
2018,11,6,10,15,0.0,56.0,5.25,21.35,56.0,46.42,32.7
2018,11,6,10,30,0.0,66.0,5.3,21.6,66.0,54.76,39.45
2018,11,6,10,45,0.0,70.5,5.35,21.9,70.5,58.53,42.42
2018,11,6,11,0,0.0,75.0,5.4,22.2,75.0,62.3,45.38
2018,11,6,11,15,17.5,124.5,5.3,22.35,135.0,130.8,101.49
2018,11,6,11,30,35.0,174.0,5.2,22.5,195.0,195.82,153.83
2018,11,6,11,45,27.5,183.5,5.15,22.6,200.0,196.82,154.02
2018,11,6,12,0,20.0,193.0,5.1,22.7,205.0,185.75,144.78
2018,11,6,12,15,10.0,149.5,4.85,22.7,155.5,135.86,104.67
2018,11,6,12,30,0.0,106.0,4.6,22.7,106.0,88.7,66.5
2018,11,6,12,45,0.0,99.5,4.4,22.65,99.5,83.02,61.98
2018,11,6,13,0,0.0,93.0,4.2,22.6,93.0,77.4,57.5
2018,11,6,13,15,4.0,132.0,4.0,22.4,134.0,113.81,87.13
2018,11,6,13,30,8.0,171.0,3.8,22.2,175.0,150.19,116.52
2018,11,6,13,45,48.5,168.5,3.55,21.95,193.5,175.37,137.33
2018,11,6,14,0,89.0,166.0,3.3,21.7,212.0,196.47,154.33
2018,11,6,14,15,86.5,162.5,3.05,21.4,205.0,184.86,144.75
2018,11,6,14,30,84.0,159.0,2.8,21.1,198.0,168.66,131.45
2018,11,6,14,45,42.0,118.5,2.5,20.8,138.0,114.08,87.72
2018,11,6,15,0,0.0,78.0,2.2,20.5,78.0,64.67,48.31
2018,11,6,15,15,4.0,77.5,1.95,20.15,79.0,64.93,48.59
2018,11,6,15,30,8.0,77.0,1.7,19.8,80.0,64.52,48.18
2018,11,6,15,45,4.0,55.5,1.45,19.45,57.0,46.28,33.2
2018,11,6,16,0,0.0,34.0,1.2,19.1,34.0,28.06,18.02
2018,11,6,16,15,0.0,26.0,1.1,18.55,26.0,21.43,13.14
2018,11,6,16,30,0.0,18.0,1.0,18.0,18.0,14.81,7.16
2018,11,6,16,45,5.5,11.5,0.95,17.45,12.0,9.71,2.29
2018,11,6,17,0,11.0,5.0,0.9,16.9,6.0,4.38,0.0
2018,11,6,17,15,5.5,2.5,0.95,16.4,3.0,2.13,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,175.0,15.0,0.9,7.5,20.0,129.87,0.0
2018,11,7,7,15,335.5,24.0,1.05,8.35,57.0,310.44,206.66
2018,11,7,7,30,496.0,33.0,1.2,9.2,94.0,451.16,364.9
2018,11,7,7,45,575.5,38.5,1.35,10.05,139.0,541.04,442.81
2018,11,7,8,0,655.0,44.0,1.5,10.9,184.0,633.69,517.42
2018,11,7,8,15,703.5,48.0,1.45,11.5,230.0,700.34,567.49
2018,11,7,8,30,752.0,52.0,1.4,12.1,276.0,767.03,614.76
2018,11,7,8,45,783.5,55.5,1.3,12.7,320.0,817.06,647.01
2018,11,7,9,0,815.0,59.0,1.2,13.3,364.0,865.33,676.48
2018,11,7,9,15,837.5,60.5,1.3,14.15,403.5,889.66,690.67
2018,11,7,9,30,860.0,62.0,1.4,15.0,443.0,921.33,709.86
2018,11,7,9,45,876.0,63.5,1.5,15.85,477.0,943.72,722.34
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,962.7,732.53
2018,11,7,10,15,902.5,66.5,1.45,17.2,538.5,972.69,734.02
2018,11,7,10,30,913.0,68.0,1.3,17.7,566.0,978.87,732.98
2018,11,7,10,45,920.0,68.5,1.15,18.2,586.5,976.47,726.34
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,970.15,717.31
2018,11,7,11,15,931.5,69.0,0.9,19.05,619.5,956.93,705.35
2018,11,7,11,30,936.0,69.0,0.8,19.4,632.0,939.86,691.18
2018,11,7,11,45,937.5,69.5,0.65,19.75,637.0,916.92,672.45
2018,11,7,12,0,939.0,70.0,0.5,20.1,642.0,890.35,651.64
2018,11,7,12,15,936.5,70.0,0.65,20.2,638.0,856.36,632.69
2018,11,7,12,30,934.0,70.0,0.8,20.3,634.0,819.26,611.22
2018,11,7,12,45,930.0,70.0,0.9,20.45,623.0,778.07,585.55
2018,11,7,13,0,926.0,70.0,1.0,20.6,612.0,734.22,557.56
2018,11,7,13,15,918.5,69.0,1.15,20.6,592.5,684.53,524.05
2018,11,7,13,30,911.0,68.0,1.3,20.6,573.0,632.95,487.01
2018,11,7,13,45,899.0,67.0,1.4,20.55,546.0,577.22,445.07
2018,11,7,14,0,887.0,66.0,1.5,20.5,519.0,520.57,400.76
2018,11,7,14,15,870.0,65.0,1.45,20.4,485.5,461.02,351.99
2018,11,7,14,30,853.0,64.0,1.4,20.3,452.0,401.64,301.81
2018,11,7,14,45,830.0,62.0,1.4,20.15,413.5,339.76,248.59
2018,11,7,15,0,807.0,60.0,1.4,20.0,375.0,277.9,194.41
2018,11,7,15,15,725.0,65.0,1.25,19.8,323.5,212.83,140.03
2018,11,7,15,30,643.0,70.0,1.1,19.6,272.0,153.97,93.67
2018,11,7,15,45,439.5,76.5,0.95,19.35,205.0,96.13,58.18
2018,11,7,16,0,236.0,83.0,0.8,19.1,138.0,65.69,47.28
2018,11,7,16,15,176.5,67.0,0.75,18.8,103.0,50.64,38.46
2018,11,7,16,30,117.0,51.0,0.7,18.5,68.0,38.91,27.78
2018,11,7,16,45,86.5,34.0,0.65,18.2,44.0,26.36,15.6
2018,11,7,17,0,56.0,17.0,0.6,17.9,20.0,13.51,0.0
2018,11,7,17,15,28.0,8.5,0.6,17.7,10.0,7.26,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.0,10.95,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.0,10.9,15.0,68.53,0.0
2018,11,8,7,15,192.5,25.5,3.05,11.0,44.5,206.99,128.26
2018,11,8,7,30,299.0,38.0,3.1,11.1,74.0,318.08,260.32
2018,11,8,7,45,356.5,49.5,3.1,11.2,111.0,388.78,325.93
2018,11,8,8,0,414.0,61.0,3.1,11.3,148.0,462.73,389.78
2018,11,8,8,15,431.0,74.0,3.25,11.6,183.5,499.98,421.51
2018,11,8,8,30,448.0,87.0,3.4,11.9,219.0,542.02,455.65
2018,11,8,8,45,424.5,106.0,3.5,12.2,246.5,554.4,464.84
2018,11,8,9,0,401.0,125.0,3.6,12.5,274.0,563.21,470.15
2018,11,8,9,15,412.5,139.0,3.65,12.8,306.5,595.62,494.11
2018,11,8,9,30,424.0,153.0,3.7,13.1,339.0,626.27,516.13
2018,11,8,9,45,406.0,171.0,3.75,13.45,360.0,631.25,517.32
2018,11,8,10,0,388.0,189.0,3.8,13.8,381.0,612.41,500.91
2018,11,8,10,15,481.0,175.0,3.8,14.1,426.5,703.96,570.98
2018,11,8,10,30,574.0,161.0,3.8,14.4,472.0,771.35,620.31
2018,11,8,10,45,712.0,125.0,3.75,14.75,525.0,863.07,685.26
2018,11,8,11,0,850.0,89.0,3.7,15.1,578.0,931.81,731.94
2018,11,8,11,15,854.0,90.0,3.6,15.3,590.5,919.93,721.11
2018,11,8,11,30,858.0,91.0,3.5,15.5,603.0,904.4,708.54
2018,11,8,11,45,858.5,91.0,3.4,15.75,607.0,880.98,690.42
2018,11,8,12,0,859.0,91.0,3.3,16.0,611.0,845.79,664.08
2018,11,8,12,15,858.5,90.5,3.25,16.05,608.0,815.12,641.92
2018,11,8,12,30,858.0,90.0,3.2,16.1,605.0,781.47,617.57
2018,11,8,12,45,772.0,113.0,3.2,16.2,570.0,712.95,567.65
2018,11,8,13,0,686.0,136.0,3.2,16.3,535.0,643.27,513.59
2018,11,8,13,15,405.5,190.5,3.1,16.3,424.5,471.31,378.29
2018,11,8,13,30,125.0,245.0,3.0,16.3,314.0,308.23,246.91
2018,11,8,13,45,88.0,223.0,2.85,16.25,270.5,248.29,199.1
2018,11,8,14,0,51.0,201.0,2.7,16.2,227.0,202.56,162.04
2018,11,8,14,15,101.5,197.5,2.55,15.95,245.0,217.14,173.82
2018,11,8,14,30,152.0,194.0,2.4,15.7,263.0,230.44,183.48
2018,11,8,14,45,109.0,168.5,2.2,15.4,215.5,182.01,144.04
2018,11,8,15,0,66.0,143.0,2.0,15.1,168.0,136.91,107.65
2018,11,8,15,15,66.5,127.5,1.9,14.75,150.5,118.42,92.06
2018,11,8,15,30,67.0,112.0,1.8,14.4,133.0,100.09,76.62
2018,11,8,15,45,34.0,87.0,1.7,14.05,97.5,72.41,55.02
2018,11,8,16,0,1.0,62.0,1.6,13.7,62.0,50.31,37.45
2018,11,8,16,15,21.5,48.5,1.6,13.45,51.5,39.35,29.34
2018,11,8,16,30,42.0,35.0,1.6,13.2,41.0,28.29,19.11
2018,11,8,16,45,24.0,22.0,1.55,12.95,25.0,18.09,9.04
2018,11,8,17,0,6.0,9.0,1.5,12.7,9.0,7.6,0.0
2018,11,8,17,15,3.0,4.5,1.55,12.55,4.5,3.84,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,45,6.0,1.5,2.2,7.65,1.5,0.0,0.0
2018,11,9,7,0,12.0,3.0,2.2,7.7,3.0,10.56,0.0
2018,11,9,7,15,78.0,10.0,2.2,7.85,18.5,86.95,47.38
2018,11,9,7,30,144.0,17.0,2.2,8.0,34.0,165.63,135.89
2018,11,9,7,45,72.0,13.5,2.2,8.2,22.0,89.08,73.46
2018,11,9,8,0,0.0,10.0,2.2,8.4,10.0,8.21,1.52
2018,11,9,8,15,0.0,20.5,2.15,8.7,20.5,16.88,9.17
2018,11,9,8,30,0.0,31.0,2.1,9.0,31.0,25.57,16.8
2018,11,9,8,45,0.0,27.5,2.0,9.25,27.5,22.68,14.24
2018,11,9,9,0,0.0,24.0,1.9,9.5,24.0,19.79,11.68
2018,11,9,9,15,0.0,29.5,1.95,9.75,29.5,24.35,15.6
2018,11,9,9,30,0.0,35.0,2.0,10.0,35.0,28.92,19.5
2018,11,9,9,45,0.0,45.5,2.05,10.25,45.5,37.65,26.96
2018,11,9,10,0,0.0,56.0,2.1,10.5,56.0,46.39,34.37
2018,11,9,10,15,0.0,43.5,2.1,10.65,43.5,36.01,25.37
2018,11,9,10,30,0.0,31.0,2.1,10.8,31.0,25.64,16.42
2018,11,9,10,45,0.0,31.5,2.1,10.95,31.5,26.07,16.75
2018,11,9,11,0,0.0,32.0,2.1,11.1,32.0,26.49,17.07
2018,11,9,11,15,0.0,41.5,2.0,11.2,41.5,34.39,23.79
2018,11,9,11,30,0.0,51.0,1.9,11.3,51.0,42.3,30.49
2018,11,9,11,45,0.0,47.0,1.85,11.45,47.0,38.97,27.62
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,35.64,24.78
2018,11,9,12,15,0.0,43.5,1.8,11.7,43.5,36.06,25.12
2018,11,9,12,30,0.0,44.0,1.8,11.8,44.0,36.47,25.47
2018,11,9,12,45,0.0,57.0,1.85,11.95,57.0,47.29,34.65
2018,11,9,13,0,0.0,70.0,1.9,12.1,70.0,58.12,43.81
2018,11,9,13,15,0.0,64.5,2.0,12.15,64.5,53.52,39.95
2018,11,9,13,30,0.0,59.0,2.1,12.2,59.0,48.93,36.11
2018,11,9,13,45,0.0,55.0,2.2,12.25,55.0,45.58,33.32
2018,11,9,14,0,0.0,51.0,2.3,12.3,51.0,42.24,30.53
2018,11,9,14,15,0.0,62.5,2.35,12.25,62.5,51.8,38.77
2018,11,9,14,30,0.0,74.0,2.4,12.2,74.0,61.39,47.05
2018,11,9,14,45,0.0,76.0,2.5,12.1,76.0,63.06,48.59
2018,11,9,15,0,0.0,78.0,2.6,12.0,78.0,64.65,50.09
2018,11,9,15,15,0.0,61.5,2.5,11.85,61.5,50.94,38.43
2018,11,9,15,30,0.0,45.0,2.4,11.7,45.0,37.19,26.64
2018,11,9,15,45,0.0,41.5,2.35,11.5,41.5,34.29,24.13
2018,11,9,16,0,0.0,38.0,2.3,11.3,38.0,31.39,21.54
2018,11,9,16,15,0.0,29.5,2.15,11.1,29.5,24.34,16.19
2018,11,9,16,30,0.0,21.0,2.0,10.9,21.0,17.3,9.6
2018,11,9,16,45,0.0,14.0,1.8,10.7,14.0,11.52,3.65
2018,11,9,17,0,0.0,7.0,1.6,10.5,7.0,5.97,0.0
2018,11,9,17,15,0.0,3.5,1.5,10.35,3.5,2.99,0.0
2018,11,9,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
