Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,79.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,159.0,15.0,2.7,1.9,18.0,118.68,0.0
2018,11,10,7,15,327.0,25.0,2.95,2.2,54.5,297.2,156.37
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,461.3,382.5
2018,11,10,7,45,583.0,41.5,3.4,2.8,137.5,546.72,464.84
2018,11,10,8,0,671.0,48.0,3.6,3.1,184.0,648.44,552.89
2018,11,10,8,15,723.5,53.0,3.7,3.45,232.0,720.78,612.98
2018,11,10,8,30,776.0,58.0,3.8,3.8,280.0,792.98,670.19
2018,11,10,8,45,810.5,61.0,3.9,4.1,325.5,845.76,710.23
2018,11,10,9,0,845.0,64.0,4.0,4.4,371.0,896.59,747.51
2018,11,10,9,15,869.5,66.0,3.95,4.85,412.0,934.35,772.73
2018,11,10,9,30,894.0,68.0,3.9,5.3,453.0,958.68,787.4
2018,11,10,9,45,911.5,69.5,3.85,5.7,488.5,982.55,801.71
2018,11,10,10,0,929.0,71.0,3.8,6.1,524.0,1002.9,813.3
2018,11,10,10,15,941.0,71.5,3.75,6.45,552.5,1012.85,817.48
2018,11,10,10,30,953.0,72.0,3.7,6.8,581.0,1018.88,819.03
2018,11,10,10,45,961.0,73.0,3.7,7.2,602.5,1017.69,815.83
2018,11,10,11,0,969.0,74.0,3.7,7.6,624.0,1012.4,809.94
2018,11,10,11,15,973.5,74.0,3.65,7.9,637.0,998.48,798.02
2018,11,10,11,30,978.0,74.0,3.6,8.2,650.0,980.55,783.51
2018,11,10,11,45,980.0,74.5,3.6,8.45,655.5,957.06,765.7
2018,11,10,12,0,982.0,75.0,3.6,8.7,661.0,929.76,745.31
2018,11,10,12,15,981.0,74.5,3.6,8.9,657.5,895.12,719.8
2018,11,10,12,30,980.0,74.0,3.6,9.1,654.0,857.14,691.86
2018,11,10,12,45,977.0,73.0,3.6,9.25,642.5,813.91,660.07
2018,11,10,13,0,974.0,72.0,3.6,9.4,631.0,767.83,625.99
2018,11,10,13,15,967.5,71.5,3.6,9.45,612.0,717.36,586.6
2018,11,10,13,30,961.0,71.0,3.6,9.5,593.0,664.75,543.86
2018,11,10,13,45,951.5,70.0,3.6,9.5,566.0,608.07,496.84
2018,11,10,14,0,942.0,69.0,3.6,9.5,539.0,550.07,447.36
2018,11,10,14,15,928.0,66.5,3.5,9.4,505.0,487.5,392.65
2018,11,10,14,30,914.0,64.0,3.4,9.3,471.0,424.71,336.14
2018,11,10,14,45,894.0,62.0,3.35,9.15,431.5,360.47,277.19
2018,11,10,15,0,874.0,60.0,3.3,9.0,392.0,297.24,218.15
2018,11,10,15,15,844.5,57.0,3.1,8.6,347.0,230.55,157.09
2018,11,10,15,30,815.0,54.0,2.9,8.2,302.0,168.05,102.54
2018,11,10,15,45,770.0,50.0,2.75,7.85,254.5,106.56,57.07
2018,11,10,16,0,725.0,46.0,2.6,7.5,207.0,50.51,31.36
2018,11,10,16,15,649.5,41.0,2.35,6.55,159.5,36.72,27.75
2018,11,10,16,30,574.0,36.0,2.1,5.6,112.0,32.67,23.59
2018,11,10,16,45,415.5,28.0,1.85,4.7,71.0,23.46,13.36
2018,11,10,17,0,257.0,20.0,1.6,3.8,30.0,17.07,0.0
2018,11,10,17,15,128.5,10.0,1.6,3.4,15.0,8.54,0.0
2018,11,10,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.65,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.0,7.0,1.6,-4.55,8.5,0.0,0.0
2018,11,11,7,0,160.0,14.0,1.7,-4.4,17.0,118.33,0.0
2018,11,11,7,15,330.5,23.5,1.85,-3.75,52.5,296.29,133.39
2018,11,11,7,30,501.0,33.0,2.0,-3.1,88.0,449.82,376.06
2018,11,11,7,45,589.0,39.5,2.15,-2.45,134.5,548.72,470.43
2018,11,11,8,0,677.0,46.0,2.3,-1.8,181.0,650.16,557.86
2018,11,11,8,15,727.0,50.5,2.35,-0.95,228.0,719.65,614.44
2018,11,11,8,30,777.0,55.0,2.4,-0.1,275.0,788.88,667.79
2018,11,11,8,45,808.5,58.5,2.45,0.75,319.5,839.44,704.29
2018,11,11,9,0,840.0,62.0,2.5,1.6,364.0,888.03,737.92
2018,11,11,9,15,863.5,64.0,2.4,2.25,404.5,924.7,760.64
2018,11,11,9,30,887.0,66.0,2.3,2.9,445.0,947.98,772.91
2018,11,11,9,45,903.0,68.0,2.2,3.6,480.0,971.06,784.66
2018,11,11,10,0,919.0,70.0,2.1,4.3,515.0,990.63,793.61
2018,11,11,10,15,928.5,71.5,1.95,4.8,542.5,999.53,794.81
2018,11,11,10,30,938.0,73.0,1.8,5.3,570.0,1004.54,793.37
2018,11,11,10,45,944.0,73.5,1.6,5.85,590.0,1000.94,785.08
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,993.38,774.17
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.0,980.44,761.27
2018,11,11,11,30,959.0,75.0,1.1,7.0,636.0,963.56,745.87
2018,11,11,11,45,959.0,75.0,1.0,7.35,640.0,938.22,725.75
2018,11,11,12,0,959.0,75.0,0.9,7.7,644.0,909.28,703.47
2018,11,11,12,15,956.0,75.5,0.8,7.9,640.0,875.0,678.07
2018,11,11,12,30,953.0,76.0,0.7,8.1,636.0,837.55,650.64
2018,11,11,12,45,949.0,75.0,0.6,8.3,624.5,794.67,619.5
2018,11,11,13,0,945.0,74.0,0.5,8.5,613.0,749.12,586.5
2018,11,11,13,15,938.0,73.5,0.5,8.55,594.0,699.69,550.52
2018,11,11,13,30,931.0,73.0,0.5,8.6,575.0,648.25,511.57
2018,11,11,13,45,918.5,72.0,0.45,8.7,547.5,591.47,466.76
2018,11,11,14,0,906.0,71.0,0.4,8.8,520.0,533.77,419.93
2018,11,11,14,15,890.0,69.0,0.35,8.75,486.5,472.85,369.38
2018,11,11,14,30,874.0,67.0,0.3,8.7,453.0,411.97,317.2
2018,11,11,14,45,852.5,64.5,0.3,8.65,414.0,348.52,261.84
2018,11,11,15,0,831.0,62.0,0.3,8.6,375.0,286.32,206.24
2018,11,11,15,15,799.0,59.5,0.3,8.35,331.5,223.57,150.67
2018,11,11,15,30,767.0,57.0,0.3,8.1,288.0,164.02,100.13
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.0,105.29,57.54
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,52.48,33.36
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,38.3,29.15
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,30.67,21.72
2018,11,11,16,45,361.5,28.0,0.55,6.05,65.5,23.4,12.91
2018,11,11,17,0,211.0,19.0,0.6,5.5,27.0,16.22,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.1,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.85,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.8,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.8,1.4,4.0,3.41,0.0
2018,11,12,7,15,0.0,11.0,1.0,1.8,11.0,9.05,0.0
2018,11,12,7,30,0.0,18.0,1.2,2.2,18.0,14.83,6.84
2018,11,12,7,45,0.0,28.5,1.4,2.65,28.5,23.52,14.99
2018,11,12,8,0,0.0,39.0,1.6,3.1,39.0,32.24,22.96
2018,11,12,8,15,0.5,42.0,1.6,3.4,42.0,35.14,25.73
2018,11,12,8,30,1.0,45.0,1.6,3.7,45.0,38.07,28.41
2018,11,12,8,45,0.5,51.5,1.65,4.0,51.5,43.06,32.78
2018,11,12,9,0,0.0,58.0,1.7,4.3,58.0,48.02,37.06
2018,11,12,9,15,0.0,53.0,1.65,4.55,53.0,43.86,33.27
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,39.71,29.51
2018,11,12,9,45,0.0,53.0,1.6,5.0,53.0,43.88,33.08
2018,11,12,10,0,0.0,58.0,1.6,5.2,58.0,48.05,36.62
2018,11,12,10,15,0.0,58.5,1.5,5.3,58.5,48.48,36.91
2018,11,12,10,30,0.0,59.0,1.4,5.4,59.0,48.91,37.2
2018,11,12,10,45,0.0,50.5,1.35,5.5,50.5,41.85,30.98
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,34.79,24.79
2018,11,12,11,15,0.0,45.0,1.55,5.45,45.0,37.29,26.95
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,39.79,29.12
2018,11,12,11,45,0.0,55.5,2.0,5.15,55.5,46.04,34.54
2018,11,12,12,0,0.0,63.0,2.2,5.0,63.0,52.29,39.97
2018,11,12,12,15,0.0,54.5,2.25,4.95,54.5,45.21,33.83
2018,11,12,12,30,0.0,46.0,2.3,4.9,46.0,38.13,27.69
2018,11,12,12,45,0.0,39.0,2.35,4.85,39.0,32.3,22.64
2018,11,12,13,0,0.0,32.0,2.4,4.8,32.0,26.49,17.58
2018,11,12,13,15,0.0,31.0,2.55,4.8,31.0,25.65,16.87
2018,11,12,13,30,0.0,30.0,2.7,4.8,30.0,24.81,16.17
2018,11,12,13,45,0.0,32.5,2.85,4.8,32.5,26.88,18.01
2018,11,12,14,0,0.0,35.0,3.0,4.8,35.0,28.94,19.86
2018,11,12,14,15,0.0,36.5,3.15,4.8,36.5,30.17,20.99
2018,11,12,14,30,0.0,38.0,3.3,4.8,38.0,31.41,22.13
2018,11,12,14,45,0.0,29.5,3.5,4.8,29.5,24.35,15.95
2018,11,12,15,0,0.0,21.0,3.7,4.8,21.0,17.31,9.74
2018,11,12,15,15,0.0,18.5,3.9,4.7,18.5,15.24,7.92
2018,11,12,15,30,0.0,16.0,4.1,4.6,16.0,13.17,6.08
2018,11,12,15,45,0.0,14.0,4.25,4.55,14.0,11.51,4.6
2018,11,12,16,0,0.0,12.0,4.4,4.5,12.0,9.86,3.09
2018,11,12,16,15,0.0,10.0,4.2,4.6,10.0,8.21,1.86
2018,11,12,16,30,0.0,8.0,4.0,4.7,8.0,6.56,0.22
2018,11,12,16,45,2.5,6.0,3.8,4.75,6.0,5.05,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.8,4.0,3.41,0.0
2018,11,12,17,15,2.5,2.0,3.1,4.95,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,1.05,4.95,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,1.1,5.0,2.0,1.71,0.0
2018,11,13,7,15,0.0,6.0,1.15,5.2,6.0,4.92,0.0
2018,11,13,7,30,0.0,10.0,1.2,5.4,10.0,8.21,1.14
2018,11,13,7,45,0.0,13.5,1.3,5.6,13.5,11.09,3.98
2018,11,13,8,0,0.0,17.0,1.4,5.8,17.0,13.98,6.66
2018,11,13,8,15,0.0,17.5,1.5,6.05,17.5,14.4,7.1
2018,11,13,8,30,0.0,18.0,1.6,6.3,18.0,14.81,7.5
2018,11,13,8,45,0.0,32.0,1.7,6.6,32.0,26.4,17.74
2018,11,13,9,0,0.0,46.0,1.8,6.9,46.0,38.03,27.92
2018,11,13,9,15,0.0,59.5,1.75,7.2,59.5,49.27,37.66
2018,11,13,9,30,0.0,73.0,1.7,7.5,73.0,60.55,47.32
2018,11,13,9,45,0.0,94.5,1.65,7.8,94.5,80.11,64.03
2018,11,13,10,0,0.0,116.0,1.6,8.1,116.0,100.48,81.22
2018,11,13,10,15,0.0,98.5,1.55,8.35,98.5,83.05,66.08
2018,11,13,10,30,0.0,81.0,1.5,8.6,81.0,67.28,52.45
2018,11,13,10,45,0.5,86.5,1.45,8.85,87.0,72.36,56.71
2018,11,13,11,0,1.0,92.0,1.4,9.1,93.0,77.57,61.03
2018,11,13,11,15,11.0,142.0,1.4,9.25,148.5,132.71,107.84
2018,11,13,11,30,21.0,192.0,1.4,9.4,204.0,189.46,154.96
2018,11,13,11,45,19.5,195.5,1.45,9.5,207.0,190.14,155.11
2018,11,13,12,0,18.0,199.0,1.5,9.6,210.0,190.87,155.54
2018,11,13,12,15,9.5,167.5,1.5,9.6,173.5,152.6,123.66
2018,11,13,12,30,1.0,136.0,1.5,9.6,137.0,116.34,93.27
2018,11,13,12,45,0.5,116.5,1.5,9.6,117.0,98.36,78.28
2018,11,13,13,0,0.0,97.0,1.5,9.6,97.0,80.88,63.6
2018,11,13,13,15,0.0,78.5,1.5,9.6,78.5,65.2,50.37
2018,11,13,13,30,0.0,60.0,1.5,9.6,60.0,49.75,37.25
2018,11,13,13,45,0.0,63.0,1.5,9.6,63.0,52.24,39.46
2018,11,13,14,0,0.0,66.0,1.5,9.6,66.0,54.73,41.68
2018,11,13,14,15,0.0,71.0,1.5,9.6,71.0,58.89,45.34
2018,11,13,14,30,0.0,76.0,1.5,9.6,76.0,63.06,49.03
2018,11,13,14,45,0.0,73.5,1.5,9.55,73.5,60.97,47.34
2018,11,13,15,0,0.0,71.0,1.5,9.5,71.0,58.88,45.64
2018,11,13,15,15,0.0,53.5,1.35,9.3,53.5,44.27,33.08
2018,11,13,15,30,0.0,36.0,1.2,9.1,36.0,29.71,20.44
2018,11,13,15,45,0.0,34.0,1.1,8.95,34.0,28.06,18.98
2018,11,13,16,0,0.0,32.0,1.0,8.8,32.0,26.4,17.44
2018,11,13,16,15,0.0,25.0,1.0,8.55,25.0,20.61,12.98
2018,11,13,16,30,0.0,18.0,1.0,8.3,18.0,14.82,7.45
2018,11,13,16,45,4.0,12.5,1.0,8.0,12.5,10.56,2.26
2018,11,13,17,0,8.0,7.0,1.0,7.7,7.0,5.97,0.0
2018,11,13,17,15,4.0,3.5,1.15,7.6,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.0,2.55,3.8,1.0,0.0,0.0
2018,11,14,7,0,14.0,2.0,2.6,3.7,2.0,10.97,0.0
2018,11,14,7,15,7.0,7.5,2.65,3.8,7.5,11.24,0.0
2018,11,14,7,30,0.0,13.0,2.7,3.9,13.0,10.69,3.13
2018,11,14,7,45,0.0,19.0,2.8,3.95,19.0,15.64,7.95
2018,11,14,8,0,0.0,25.0,2.9,4.0,25.0,20.6,12.55
2018,11,14,8,15,0.0,38.5,2.95,4.15,38.5,31.8,22.62
2018,11,14,8,30,0.0,52.0,3.0,4.3,52.0,43.03,32.65
2018,11,14,8,45,2.0,74.0,3.1,4.45,74.5,65.45,52.56
2018,11,14,9,0,4.0,96.0,3.2,4.6,97.0,89.25,73.47
2018,11,14,9,15,2.0,78.5,3.2,4.75,79.0,67.77,54.36
2018,11,14,9,30,0.0,61.0,3.2,4.9,61.0,50.53,38.99
2018,11,14,9,45,0.0,80.5,3.25,5.05,80.5,66.85,53.17
2018,11,14,10,0,0.0,100.0,3.3,5.2,100.0,84.94,68.75
2018,11,14,10,15,0.0,99.5,3.25,5.35,99.5,84.04,67.78
2018,11,14,10,30,0.0,99.0,3.2,5.5,99.0,83.29,66.98
2018,11,14,10,45,0.0,104.0,3.2,5.65,104.0,87.69,70.63
2018,11,14,11,0,0.0,109.0,3.2,5.8,109.0,92.09,74.29
2018,11,14,11,15,2.0,129.5,3.15,5.95,130.5,112.71,91.92
2018,11,14,11,30,4.0,150.0,3.1,6.1,152.0,133.42,109.48
2018,11,14,11,45,2.0,145.0,3.0,6.25,146.0,126.44,103.31
2018,11,14,12,0,0.0,140.0,2.9,6.4,140.0,119.73,97.45
2018,11,14,12,15,0.0,119.5,2.9,6.5,119.5,100.89,81.39
2018,11,14,12,30,0.0,99.0,2.9,6.6,99.0,82.66,65.82
2018,11,14,12,45,0.0,100.5,2.85,6.7,100.5,83.95,66.96
2018,11,14,13,0,0.0,102.0,2.8,6.8,102.0,85.23,68.09
2018,11,14,13,15,0.0,101.5,2.8,6.75,101.5,84.77,67.78
2018,11,14,13,30,0.0,101.0,2.8,6.7,101.0,84.31,67.49
2018,11,14,13,45,0.0,106.0,2.75,6.7,106.0,88.58,71.27
2018,11,14,14,0,0.0,111.0,2.7,6.7,111.0,92.8,75.03
2018,11,14,14,15,0.0,99.0,2.65,6.6,99.0,82.47,66.28
2018,11,14,14,30,0.0,87.0,2.6,6.5,87.0,72.28,57.63
2018,11,14,14,45,0.0,83.0,2.55,6.35,83.0,68.88,54.83
2018,11,14,15,0,0.0,79.0,2.5,6.2,79.0,65.46,52.0
2018,11,14,15,15,6.5,71.5,2.4,6.05,73.5,60.53,47.51
2018,11,14,15,30,13.0,64.0,2.3,5.9,68.0,54.81,42.21
2018,11,14,15,45,6.5,42.0,2.2,5.7,44.0,35.25,25.3
2018,11,14,16,0,0.0,20.0,2.1,5.5,20.0,16.46,8.89
2018,11,14,16,15,0.0,15.0,2.05,5.3,15.0,12.33,5.61
2018,11,14,16,30,0.0,10.0,2.0,5.1,10.0,8.21,1.66
2018,11,14,16,45,0.0,7.0,2.0,4.9,7.0,5.74,0.0
2018,11,14,17,0,0.0,4.0,2.0,4.7,4.0,3.41,0.0
2018,11,14,17,15,0.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.7,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.15,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,2.0,4.5,0.9,2.0,0.0,0.0
2018,11,15,7,0,6.0,4.0,4.6,0.9,4.0,7.38,0.0
2018,11,15,7,15,3.0,9.0,4.55,1.0,9.0,9.69,0.0
2018,11,15,7,30,0.0,14.0,4.5,1.1,14.0,11.52,3.78
2018,11,15,7,45,0.0,20.5,4.5,1.15,20.5,16.88,9.12
2018,11,15,8,0,0.0,27.0,4.5,1.2,27.0,22.26,14.16
2018,11,15,8,15,0.0,28.0,4.4,1.3,28.0,23.08,15.05
2018,11,15,8,30,0.0,29.0,4.3,1.4,29.0,23.91,15.86
2018,11,15,8,45,0.0,24.0,4.2,1.45,24.0,19.78,12.16
2018,11,15,9,0,0.0,19.0,4.1,1.5,19.0,15.65,8.44
2018,11,15,9,15,0.0,26.5,3.9,1.6,26.5,21.86,13.98
2018,11,15,9,30,0.0,34.0,3.7,1.7,34.0,28.08,19.51
2018,11,15,9,45,0.0,43.0,3.55,1.75,43.0,35.56,26.12
2018,11,15,10,0,0.0,52.0,3.4,1.8,52.0,43.05,32.7
2018,11,15,10,15,0.0,53.5,3.55,1.9,53.5,44.31,33.73
2018,11,15,10,30,0.0,55.0,3.7,2.0,55.0,45.57,34.76
2018,11,15,10,45,0.0,58.5,3.85,2.05,58.5,48.5,37.28
2018,11,15,11,0,0.0,62.0,4.0,2.1,62.0,51.43,39.79
2018,11,15,11,15,0.0,70.0,4.1,2.1,70.0,58.11,45.61
2018,11,15,11,30,0.0,78.0,4.2,2.1,78.0,64.8,51.43
2018,11,15,11,45,0.0,86.5,4.25,2.1,86.5,71.91,57.63
2018,11,15,12,0,0.0,95.0,4.3,2.1,95.0,79.19,63.97
2018,11,15,12,15,0.0,89.0,4.2,2.1,89.0,74.01,59.44
2018,11,15,12,30,0.0,83.0,4.1,2.1,83.0,68.98,55.07
2018,11,15,12,45,0.0,80.0,4.0,2.1,80.0,66.47,52.9
2018,11,15,13,0,0.0,77.0,3.9,2.1,77.0,63.95,50.75
2018,11,15,13,15,0.0,76.5,3.8,2.1,76.5,63.53,50.43
2018,11,15,13,30,0.0,76.0,3.7,2.1,76.0,63.1,50.13
2018,11,15,13,45,0.0,78.5,3.6,2.1,78.5,65.18,52.04
2018,11,15,14,0,0.0,81.0,3.5,2.1,81.0,67.26,53.97
2018,11,15,14,15,0.0,64.5,3.4,2.05,64.5,53.46,41.9
2018,11,15,14,30,0.0,48.0,3.3,2.0,48.0,39.71,29.8
2018,11,15,14,45,105.0,49.0,3.15,1.95,87.0,79.93,63.2
2018,11,15,15,0,210.0,50.0,3.0,1.9,126.0,104.26,80.16
2018,11,15,15,15,442.5,57.5,2.8,1.8,193.5,146.57,105.65
2018,11,15,15,30,675.0,65.0,2.6,1.7,261.0,156.55,101.59
2018,11,15,15,45,616.0,61.0,2.35,1.65,217.0,102.33,60.48
2018,11,15,16,0,557.0,57.0,2.1,1.6,173.0,55.33,36.88
2018,11,15,16,15,469.5,49.5,1.95,1.55,130.5,40.36,31.53
2018,11,15,16,30,382.0,42.0,1.8,1.5,88.0,34.97,25.75
2018,11,15,16,45,244.0,29.0,1.7,1.45,53.5,24.38,11.81
2018,11,15,17,0,106.0,16.0,1.6,1.4,19.0,13.66,0.0
2018,11,15,17,15,53.0,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.1,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,45,45.0,4.5,1.75,-4.25,4.5,0.0,0.0
2018,11,16,7,0,90.0,9.0,1.8,-4.2,9.0,67.01,0.0
2018,11,16,7,15,264.5,20.0,1.95,-3.4,40.0,235.01,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,71.0,411.19,328.31
2018,11,16,7,45,535.5,37.5,2.25,-1.85,115.0,499.23,425.96
2018,11,16,8,0,632.0,44.0,2.4,-1.1,159.0,605.49,519.3
2018,11,16,8,15,687.0,49.0,2.45,-0.5,205.0,678.23,580.49
2018,11,16,8,30,742.0,54.0,2.5,0.1,251.0,751.06,638.58
2018,11,16,8,45,775.5,57.5,2.6,0.65,294.0,802.44,677.84
2018,11,16,9,0,809.0,61.0,2.7,1.2,337.0,852.03,714.31
2018,11,16,9,15,834.5,63.5,2.6,1.55,377.0,890.66,740.21
2018,11,16,9,30,860.0,66.0,2.5,1.9,417.0,926.53,763.27
2018,11,16,9,45,877.0,68.0,2.4,2.25,451.5,940.1,769.4
2018,11,16,10,0,894.0,70.0,2.3,2.6,486.0,960.51,780.6
2018,11,16,10,15,902.5,71.5,2.3,3.0,512.5,968.54,783.67
2018,11,16,10,30,911.0,73.0,2.3,3.4,539.0,972.83,784.32
2018,11,16,10,45,917.5,74.5,2.3,3.8,559.5,971.41,781.06
2018,11,16,11,0,924.0,76.0,2.3,4.2,580.0,966.11,775.3
2018,11,16,11,15,927.5,77.5,2.35,4.6,593.0,954.16,765.56
2018,11,16,11,30,931.0,79.0,2.4,5.0,606.0,938.39,753.31
2018,11,16,11,45,931.0,79.5,2.45,5.4,610.5,914.6,735.45
2018,11,16,12,0,931.0,80.0,2.5,5.8,615.0,887.32,715.2
2018,11,16,12,15,923.0,81.5,2.5,6.15,610.0,851.34,688.34
2018,11,16,12,30,915.0,83.0,2.5,6.5,605.0,812.6,659.49
2018,11,16,12,45,919.5,80.5,2.55,6.8,596.5,776.08,632.69
2018,11,16,13,0,924.0,78.0,2.6,7.1,588.0,736.35,603.29
2018,11,16,13,15,909.5,79.0,2.6,7.35,567.5,684.98,562.17
2018,11,16,13,30,895.0,80.0,2.6,7.6,547.0,632.31,519.07
2018,11,16,13,45,893.5,76.0,2.6,7.85,523.5,580.63,475.76
2018,11,16,14,0,892.0,72.0,2.6,8.1,500.0,527.05,429.61
2018,11,16,14,15,877.0,70.0,2.55,8.15,467.5,467.77,377.66
2018,11,16,14,30,862.0,68.0,2.5,8.2,435.0,408.73,324.41
2018,11,16,14,45,841.0,65.0,2.45,8.3,396.5,345.97,266.87
2018,11,16,15,0,820.0,62.0,2.4,8.4,358.0,284.51,209.59
2018,11,16,15,15,777.5,60.0,2.15,8.1,313.5,221.07,152.02
2018,11,16,15,30,735.0,58.0,1.9,7.8,269.0,162.09,101.07
2018,11,16,15,45,701.5,52.5,1.65,7.5,226.5,105.54,58.38
2018,11,16,16,0,668.0,47.0,1.4,7.2,184.0,53.03,32.4
2018,11,16,16,15,557.0,39.0,1.35,6.35,133.5,34.74,25.83
2018,11,16,16,30,446.0,31.0,1.3,5.5,83.0,25.51,16.92
2018,11,16,16,45,283.0,21.5,1.25,4.6,49.0,17.69,6.37
2018,11,16,17,0,120.0,12.0,1.2,3.7,15.0,10.24,0.0
2018,11,16,17,15,60.0,6.0,1.25,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,35.0,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,70.0,7.0,1.0,-0.9,7.0,52.03,0.0
2018,11,17,7,15,240.0,18.5,1.2,-0.15,36.5,183.1,0.0
2018,11,17,7,30,410.0,30.0,1.4,0.6,66.0,388.17,300.57
2018,11,17,7,45,507.0,37.5,1.6,1.35,109.0,487.47,408.72
2018,11,17,8,0,604.0,45.0,1.8,2.1,152.0,582.42,491.9
2018,11,17,8,15,662.5,50.0,1.8,2.7,197.5,657.53,553.74
2018,11,17,8,30,721.0,55.0,1.8,3.3,243.0,732.81,612.27
2018,11,17,8,45,758.5,58.0,1.8,3.9,286.5,786.69,651.69
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,838.92,688.26
2018,11,17,9,15,823.0,63.5,1.85,5.15,370.0,878.73,714.84
2018,11,17,9,30,850.0,66.0,1.9,5.8,410.0,915.87,738.88
2018,11,17,9,45,869.0,67.5,2.0,6.45,444.5,930.62,747.07
2018,11,17,10,0,888.0,69.0,2.1,7.1,479.0,952.24,760.33
2018,11,17,10,15,900.0,70.0,2.05,7.65,506.5,962.98,764.22
2018,11,17,10,30,912.0,71.0,2.0,8.2,534.0,970.02,765.69
2018,11,17,10,45,920.5,72.0,1.95,8.7,555.0,969.92,762.46
2018,11,17,11,0,929.0,73.0,1.9,9.2,576.0,965.91,756.78
2018,11,17,11,15,933.5,73.5,1.8,9.6,589.0,953.66,745.23
2018,11,17,11,30,938.0,74.0,1.7,10.0,602.0,937.59,731.33
2018,11,17,11,45,939.0,74.5,1.6,10.4,607.0,914.68,712.93
2018,11,17,12,0,940.0,75.0,1.5,10.8,612.0,888.21,692.31
2018,11,17,12,15,938.0,74.5,1.4,11.05,608.0,854.66,667.31
2018,11,17,12,30,936.0,74.0,1.3,11.3,604.0,817.99,640.28
2018,11,17,12,45,932.5,73.5,1.15,11.6,593.5,777.27,609.67
2018,11,17,13,0,929.0,73.0,1.0,11.9,583.0,733.88,577.19
2018,11,17,13,15,922.0,72.0,0.9,12.05,564.5,685.19,539.67
2018,11,17,13,30,915.0,71.0,0.8,12.2,546.0,634.57,499.71
2018,11,17,13,45,904.5,69.5,0.75,12.35,520.0,579.79,456.25
2018,11,17,14,0,894.0,68.0,0.7,12.5,494.0,523.92,410.72
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.0,464.99,362.03
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,406.04,311.61
2018,11,17,14,45,841.0,62.5,0.7,12.5,392.0,343.82,257.19
2018,11,17,15,0,819.0,60.0,0.7,12.5,354.0,282.7,202.55
2018,11,17,15,15,786.0,57.0,0.65,12.25,311.0,220.49,147.55
2018,11,17,15,30,753.0,54.0,0.6,12.0,268.0,161.59,97.65
2018,11,17,15,45,703.5,49.5,0.55,11.7,223.0,103.56,55.38
2018,11,17,16,0,654.0,45.0,0.5,11.4,178.0,51.51,30.32
2018,11,17,16,15,572.0,39.0,0.55,10.9,134.0,34.86,25.44
2018,11,17,16,30,490.0,33.0,0.6,10.4,90.0,29.92,20.32
2018,11,17,16,45,329.5,24.0,0.7,9.9,54.5,20.08,7.09
2018,11,17,17,0,169.0,15.0,0.8,9.4,19.0,12.8,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.05,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.85,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,5.12,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.0,153.52,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,60.0,337.76,254.0
2018,11,18,7,45,415.0,40.0,0.95,3.3,97.0,418.07,347.58
2018,11,18,8,0,486.0,49.0,1.0,3.8,134.0,500.8,420.09
2018,11,18,8,15,457.0,63.0,1.0,4.2,160.5,508.19,428.65
2018,11,18,8,30,428.0,77.0,1.0,4.6,187.0,506.69,428.67
2018,11,18,8,45,409.0,94.5,0.95,5.0,214.5,521.25,439.83
2018,11,18,9,0,390.0,112.0,0.9,5.4,242.0,532.64,446.95
2018,11,18,9,15,341.5,133.5,0.85,5.95,257.0,497.81,416.79
2018,11,18,9,30,293.0,155.0,0.8,6.5,272.0,481.23,400.64
2018,11,18,9,45,342.0,162.0,0.8,7.05,310.0,534.87,441.79
2018,11,18,10,0,391.0,169.0,0.8,7.6,348.0,609.3,496.18
2018,11,18,10,15,333.5,189.5,0.8,8.15,348.5,555.38,451.62
2018,11,18,10,30,276.0,210.0,0.8,8.7,349.0,521.07,422.75
2018,11,18,10,45,233.5,225.0,0.8,9.25,346.0,472.67,383.78
2018,11,18,11,0,191.0,240.0,0.8,9.8,343.0,444.52,359.93
2018,11,18,11,15,278.0,233.0,0.9,10.25,386.5,527.5,425.0
2018,11,18,11,30,365.0,226.0,1.0,10.7,430.0,586.87,470.18
2018,11,18,11,45,415.5,215.0,1.1,11.15,449.5,623.16,496.77
2018,11,18,12,0,466.0,204.0,1.2,11.6,469.0,637.69,507.76
2018,11,18,12,15,607.5,163.5,1.2,11.85,507.0,696.71,552.5
2018,11,18,12,30,749.0,123.0,1.2,12.1,545.0,738.14,582.61
2018,11,18,12,45,755.0,119.5,1.25,12.35,538.0,706.21,558.79
2018,11,18,13,0,761.0,116.0,1.3,12.6,531.0,671.44,532.82
2018,11,18,13,15,722.5,120.5,1.3,12.7,504.5,613.46,488.51
2018,11,18,13,30,684.0,125.0,1.3,12.8,478.0,556.6,444.34
2018,11,18,13,45,736.5,107.0,1.3,12.9,470.5,529.25,422.05
2018,11,18,14,0,789.0,89.0,1.3,13.0,463.0,494.92,392.83
2018,11,18,14,15,759.5,88.5,1.25,12.95,429.0,435.28,342.87
2018,11,18,14,30,730.0,88.0,1.2,12.9,395.0,376.65,292.63
2018,11,18,14,45,515.5,109.0,1.15,12.85,316.0,275.05,211.13
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,196.65,150.13
2018,11,18,15,15,295.0,113.5,1.0,12.45,208.0,159.72,117.9
2018,11,18,15,30,289.0,97.0,0.9,12.1,179.0,123.76,87.06
2018,11,18,15,45,245.0,83.0,0.8,11.7,144.0,87.48,59.79
2018,11,18,16,0,201.0,69.0,0.7,11.3,109.0,56.88,40.55
2018,11,18,16,15,279.0,52.0,0.75,10.9,92.5,39.57,29.57
2018,11,18,16,30,357.0,35.0,0.8,10.5,76.0,28.81,19.26
2018,11,18,16,45,235.0,24.0,0.85,10.05,46.0,19.94,6.29
2018,11,18,17,0,113.0,13.0,0.9,9.6,16.0,11.1,0.0
2018,11,18,17,15,56.5,6.5,0.95,9.3,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,13.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,26.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,59.5,16.5,0.8,5.3,20.5,55.38,0.0
2018,11,19,7,30,93.0,29.0,0.8,5.7,37.0,132.73,94.67
2018,11,19,7,45,152.5,45.0,0.85,6.05,67.0,203.28,168.88
2018,11,19,8,0,212.0,61.0,0.9,6.4,97.0,274.72,233.08
2018,11,19,8,15,310.0,70.0,0.9,6.7,140.0,389.63,330.74
2018,11,19,8,30,408.0,79.0,0.9,7.0,183.0,491.96,413.85
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,423.01,356.94
2018,11,19,9,0,203.0,131.0,0.9,7.5,198.0,368.23,310.09
2018,11,19,9,15,409.0,116.5,0.8,7.9,272.0,559.15,464.23
2018,11,19,9,30,615.0,102.0,0.7,8.3,346.0,745.78,598.6
2018,11,19,9,45,546.5,125.0,0.55,8.7,355.5,702.96,560.64
2018,11,19,10,0,478.0,148.0,0.4,9.1,365.0,666.26,530.42
2018,11,19,10,15,611.0,127.0,0.5,9.6,421.5,773.77,607.56
2018,11,19,10,30,744.0,106.0,0.6,10.1,478.0,869.47,671.85
2018,11,19,10,45,792.0,97.5,0.7,10.55,508.0,889.43,683.83
2018,11,19,11,0,840.0,89.0,0.8,11.0,538.0,911.69,698.64
2018,11,19,11,15,845.5,90.0,1.0,11.6,551.0,901.93,693.26
2018,11,19,11,30,851.0,91.0,1.2,12.2,564.0,888.54,685.61
2018,11,19,11,45,793.5,109.0,1.4,12.75,553.0,836.42,650.89
2018,11,19,12,0,736.0,127.0,1.6,13.3,542.0,788.49,618.62
2018,11,19,12,15,807.5,105.5,1.7,13.65,559.0,791.24,621.35
2018,11,19,12,30,879.0,84.0,1.8,14.0,576.0,784.44,616.8
2018,11,19,12,45,882.5,81.0,1.85,14.35,567.5,748.24,590.84
2018,11,19,13,0,886.0,78.0,1.9,14.7,559.0,709.05,562.76
2018,11,19,13,15,879.5,76.5,1.95,14.85,541.0,662.15,526.91
2018,11,19,13,30,873.0,75.0,2.0,15.0,523.0,613.4,488.75
2018,11,19,13,45,730.0,103.5,2.05,15.2,465.5,522.2,416.49
2018,11,19,14,0,587.0,132.0,2.1,15.4,408.0,436.33,347.63
2018,11,19,14,15,639.0,111.5,2.05,15.35,393.5,403.97,319.3
2018,11,19,14,30,691.0,91.0,2.0,15.3,379.0,364.73,283.52
2018,11,19,14,45,715.5,80.0,1.95,15.25,354.5,318.69,240.99
2018,11,19,15,0,740.0,69.0,1.9,15.2,330.0,270.74,195.67
2018,11,19,15,15,685.5,66.0,1.7,14.7,285.0,206.7,140.17
2018,11,19,15,30,631.0,63.0,1.5,14.2,240.0,150.33,93.39
2018,11,19,15,45,579.5,56.5,1.3,13.65,197.5,97.51,54.63
2018,11,19,16,0,528.0,50.0,1.1,13.1,155.0,50.98,30.58
2018,11,19,16,15,437.0,42.5,1.1,12.2,114.5,34.45,24.85
2018,11,19,16,30,346.0,35.0,1.1,11.3,74.0,28.83,19.13
2018,11,19,16,45,217.0,23.5,1.15,10.45,44.0,19.51,5.25
2018,11,19,17,0,88.0,12.0,1.2,9.6,14.0,10.24,0.0
2018,11,19,17,15,44.0,6.0,1.25,9.4,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
