Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,9,45,77.0,149.0,4.0,11.15,180.0,231.29,194.48
2018,11,30,10,0,118.0,170.0,4.1,11.8,219.0,312.39,261.91
2018,11,30,10,15,98.5,176.0,4.15,12.25,219.0,297.35,247.73
2018,11,30,10,30,79.0,182.0,4.2,12.7,219.0,263.15,218.29
2018,11,30,10,45,72.0,183.5,4.25,13.15,218.5,254.41,210.24
2018,11,30,11,0,65.0,185.0,4.3,13.6,218.0,246.02,202.49
2018,11,30,11,15,91.0,198.5,4.3,13.9,245.5,281.77,232.06
2018,11,30,11,30,117.0,212.0,4.3,14.2,273.0,334.03,274.31
2018,11,30,11,45,287.5,185.0,4.25,14.5,337.5,460.85,379.59
2018,11,30,12,0,458.0,158.0,4.2,14.8,402.0,580.13,474.86
2018,11,30,12,15,481.0,165.5,4.1,14.95,421.0,589.24,480.29
2018,11,30,12,30,504.0,173.0,4.0,15.1,440.0,594.73,483.43
2018,11,30,12,45,401.5,175.0,3.85,15.2,385.5,498.92,406.63
2018,11,30,13,0,299.0,177.0,3.7,15.3,331.0,395.3,323.23
2018,11,30,13,15,262.0,188.5,3.45,15.35,320.0,367.12,299.5
2018,11,30,13,30,225.0,200.0,3.2,15.4,309.0,330.3,268.75
2018,11,30,13,45,150.0,176.0,3.0,15.4,247.0,251.4,204.05
2018,11,30,14,0,75.0,152.0,2.8,15.4,185.0,173.02,139.39
2018,11,30,14,15,41.5,127.5,2.6,15.3,145.5,130.37,104.07
2018,11,30,14,30,8.0,103.0,2.4,15.2,106.0,89.24,69.97
2018,11,30,14,45,10.0,86.0,2.2,15.15,89.5,74.88,57.93
2018,11,30,15,0,12.0,69.0,2.0,15.1,73.0,60.55,45.73
2018,11,30,15,15,64.5,69.0,1.9,14.8,86.5,74.28,55.31
2018,11,30,15,30,117.0,69.0,1.8,14.5,100.0,78.32,56.03
2018,11,30,15,45,73.0,60.5,1.7,14.2,78.5,57.43,40.36
2018,11,30,16,0,29.0,52.0,1.6,13.9,57.0,43.18,30.42
2018,11,30,16,15,19.5,38.0,1.55,13.55,41.0,30.96,21.42
2018,11,30,16,30,10.0,24.0,1.5,13.2,25.0,19.95,10.81
2018,11,30,16,45,8.5,14.0,1.4,12.85,14.5,11.78,0.0
2018,11,30,17,0,7.0,4.0,1.3,12.5,4.0,3.41,0.0
2018,11,30,17,15,3.5,2.0,1.35,12.4,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.8,8.6,1.5,1.28,0.0
2018,12,1,7,30,0.0,3.0,0.8,8.9,3.0,2.46,0.0
2018,12,1,7,45,0.0,4.5,0.8,9.25,4.5,3.69,0.0
2018,12,1,8,0,0.0,6.0,0.8,9.6,6.0,4.92,0.0
2018,12,1,8,15,0.0,7.0,0.95,9.7,7.0,5.74,0.0
2018,12,1,8,30,0.0,8.0,1.1,9.8,8.0,6.57,0.08
2018,12,1,8,45,0.0,24.5,1.2,9.95,24.5,20.18,12.02
2018,12,1,9,0,0.0,41.0,1.3,10.1,41.0,33.87,23.97
2018,12,1,9,15,0.5,68.5,1.4,10.25,68.5,57.81,44.73
2018,12,1,9,30,1.0,96.0,1.5,10.4,96.0,85.83,68.73
2018,12,1,9,45,0.5,88.5,1.6,10.5,88.5,76.18,60.26
2018,12,1,10,0,0.0,81.0,1.7,10.6,81.0,67.7,52.85
2018,12,1,10,15,0.0,82.0,1.85,10.85,82.0,68.3,53.23
2018,12,1,10,30,0.0,83.0,2.0,11.1,83.0,69.0,53.69
2018,12,1,10,45,0.0,92.0,2.15,11.35,92.0,77.16,60.48
2018,12,1,11,0,0.0,101.0,2.3,11.6,101.0,85.32,67.25
2018,12,1,11,15,0.0,101.5,2.4,12.1,101.5,85.58,67.26
2018,12,1,11,30,0.0,102.0,2.5,12.6,102.0,85.88,67.33
2018,12,1,11,45,0.0,103.0,2.65,13.15,103.0,86.67,67.81
2018,12,1,12,0,0.0,104.0,2.8,13.7,104.0,87.48,68.33
2018,12,1,12,15,0.0,91.0,2.55,14.0,91.0,75.79,58.45
2018,12,1,12,30,0.0,78.0,2.3,14.3,78.0,64.77,49.16
2018,12,1,12,45,0.0,84.0,2.05,14.6,84.0,69.78,53.34
2018,12,1,13,0,0.0,90.0,1.8,14.9,90.0,74.92,57.61
2018,12,1,13,15,0.0,85.0,1.55,14.55,85.0,70.61,54.13
2018,12,1,13,30,0.0,80.0,1.3,14.2,80.0,66.42,50.75
2018,12,1,13,45,0.0,90.0,1.05,13.85,90.0,74.98,58.11
2018,12,1,14,0,0.0,100.0,0.8,13.5,100.0,83.65,65.57
2018,12,1,14,15,0.0,81.0,0.85,13.2,81.0,67.3,51.93
2018,12,1,14,30,0.0,62.0,0.9,12.9,62.0,51.36,38.54
2018,12,1,14,45,0.0,46.0,0.9,12.6,46.0,38.03,27.24
2018,12,1,15,0,0.0,30.0,0.9,12.3,30.0,24.75,15.84
2018,12,1,15,15,0.0,28.5,1.1,12.25,28.5,23.5,14.77
2018,12,1,15,30,0.0,27.0,1.3,12.2,27.0,22.25,13.67
2018,12,1,15,45,0.0,23.5,1.5,12.1,23.5,19.35,11.1
2018,12,1,16,0,0.0,20.0,1.7,12.0,20.0,16.46,8.48
2018,12,1,16,15,0.0,15.5,1.8,11.95,15.5,12.75,5.58
2018,12,1,16,30,0.0,11.0,1.9,11.9,11.0,9.04,1.82
2018,12,1,16,45,2.5,6.5,2.0,11.85,6.5,5.48,0.0
2018,12,1,17,0,5.0,2.0,2.1,11.8,2.0,1.71,0.0
2018,12,1,17,15,2.5,1.0,2.1,11.75,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.85,13.65,3.0,2.56,0.0
2018,12,2,7,30,0.0,6.0,2.9,13.9,6.0,5.12,0.0
2018,12,2,7,45,1.0,13.0,3.0,14.15,13.0,11.44,2.96
2018,12,2,8,0,2.0,20.0,3.1,14.4,20.0,18.04,9.41
2018,12,2,8,15,1.0,24.5,3.1,14.75,24.5,21.01,12.17
2018,12,2,8,30,0.0,29.0,3.1,15.1,29.0,23.91,14.75
2018,12,2,8,45,0.0,41.0,3.15,15.45,41.0,33.87,23.32
2018,12,2,9,0,0.0,53.0,3.2,15.8,53.0,43.86,31.83
2018,12,2,9,15,12.0,74.0,3.2,16.1,78.5,74.01,57.9
2018,12,2,9,30,24.0,95.0,3.2,16.4,104.0,116.06,93.59
2018,12,2,9,45,93.5,133.5,3.2,16.75,171.5,244.7,202.02
2018,12,2,10,0,163.0,172.0,3.2,17.1,239.0,357.92,294.12
2018,12,2,10,15,141.5,181.5,3.25,17.3,242.5,345.62,282.41
2018,12,2,10,30,120.0,191.0,3.3,17.5,246.0,332.94,270.9
2018,12,2,10,45,127.5,189.0,3.35,17.75,250.0,332.2,270.05
2018,12,2,11,0,135.0,187.0,3.4,18.0,254.0,331.53,269.22
2018,12,2,11,15,67.5,117.5,3.35,18.2,151.0,184.91,149.46
2018,12,2,11,30,0.0,48.0,3.3,18.4,48.0,39.75,27.56
2018,12,2,11,45,0.5,64.5,3.25,18.55,65.0,53.93,39.39
2018,12,2,12,0,1.0,81.0,3.2,18.7,82.0,68.11,51.11
2018,12,2,12,15,1.5,77.0,3.15,18.85,78.0,65.14,48.62
2018,12,2,12,30,2.0,73.0,3.1,19.0,74.0,62.13,46.13
2018,12,2,12,45,5.0,72.5,3.1,19.1,75.0,63.83,47.64
2018,12,2,13,0,8.0,72.0,3.1,19.2,76.0,65.28,48.92
2018,12,2,13,15,8.5,67.0,3.2,19.35,71.0,61.08,45.44
2018,12,2,13,30,9.0,62.0,3.3,19.5,66.0,56.81,41.91
2018,12,2,13,45,66.5,96.0,3.45,19.7,125.5,127.67,101.0
2018,12,2,14,0,124.0,130.0,3.6,19.9,185.0,184.62,147.15
2018,12,2,14,15,302.0,114.5,3.65,20.0,236.0,256.62,203.77
2018,12,2,14,30,480.0,99.0,3.7,20.1,287.0,296.81,231.4
2018,12,2,14,45,500.0,90.0,3.8,20.15,270.0,264.08,200.89
2018,12,2,15,0,520.0,81.0,3.9,20.2,253.0,228.55,167.4
2018,12,2,15,15,529.0,71.0,3.85,20.05,226.5,186.92,129.08
2018,12,2,15,30,538.0,61.0,3.8,19.9,200.0,143.96,90.72
2018,12,2,15,45,537.5,54.0,3.75,19.75,172.0,101.45,56.82
2018,12,2,16,0,537.0,47.0,3.7,19.6,144.0,58.88,31.2
2018,12,2,16,15,453.5,39.5,3.7,19.25,105.5,32.4,22.03
2018,12,2,16,30,370.0,32.0,3.7,18.9,67.0,26.71,15.79
2018,12,2,16,45,229.5,20.5,3.7,18.55,38.5,17.21,0.0
2018,12,2,17,0,89.0,9.0,3.7,18.2,10.0,7.68,0.0
2018,12,2,17,15,44.5,4.5,3.7,17.9,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,15,15.5,7.0,1.3,8.3,7.5,5.97,0.0
2018,12,3,7,30,31.0,14.0,1.4,8.8,15.0,33.95,0.0
2018,12,3,7,45,149.5,29.0,1.5,9.25,46.5,195.07,142.02
2018,12,3,8,0,268.0,44.0,1.6,9.7,78.0,311.87,256.91
2018,12,3,8,15,436.0,47.5,1.75,10.1,128.0,461.58,383.72
2018,12,3,8,30,604.0,51.0,1.9,10.5,178.0,618.92,509.9
2018,12,3,8,45,531.0,68.0,2.0,10.95,197.0,591.24,489.37
2018,12,3,9,0,458.0,85.0,2.1,11.4,216.0,550.99,458.73
2018,12,3,9,15,381.5,98.0,2.1,11.9,217.5,504.41,421.4
2018,12,3,9,30,305.0,111.0,2.1,12.4,219.0,453.64,378.57
2018,12,3,9,45,193.0,139.5,2.15,12.95,210.0,365.35,304.13
2018,12,3,10,0,81.0,168.0,2.2,13.5,201.0,257.25,212.35
2018,12,3,10,15,168.5,179.5,2.3,13.9,254.5,368.47,304.58
2018,12,3,10,30,256.0,191.0,2.4,14.3,308.0,479.91,392.96
2018,12,3,10,45,236.5,201.0,2.5,14.75,313.0,468.41,381.65
2018,12,3,11,0,217.0,211.0,2.6,15.2,318.0,436.63,355.64
2018,12,3,11,15,180.0,221.5,2.65,15.4,312.0,409.12,332.43
2018,12,3,11,30,143.0,232.0,2.7,15.6,306.0,382.01,309.49
2018,12,3,11,45,170.0,233.5,2.75,15.85,322.5,399.79,323.79
2018,12,3,12,0,197.0,235.0,2.8,16.1,339.0,415.8,336.38
2018,12,3,12,15,213.0,234.0,2.85,16.2,346.0,418.02,338.09
2018,12,3,12,30,229.0,233.0,2.9,16.3,353.0,418.67,338.58
2018,12,3,12,45,273.0,222.5,2.9,16.4,363.0,441.77,356.88
2018,12,3,13,0,317.0,212.0,2.9,16.5,373.0,445.98,360.29
2018,12,3,13,15,354.0,197.0,2.9,16.5,371.5,436.77,353.13
2018,12,3,13,30,391.0,182.0,2.9,16.5,370.0,423.87,342.67
2018,12,3,13,45,429.0,165.0,2.9,16.5,362.0,415.99,335.46
2018,12,3,14,0,467.0,148.0,2.9,16.5,354.0,392.58,315.39
2018,12,3,14,15,477.5,135.0,2.75,16.4,333.0,355.98,283.93
2018,12,3,14,30,488.0,122.0,2.6,16.3,312.0,317.69,250.2
2018,12,3,14,45,495.5,108.0,2.45,16.2,286.0,275.81,212.67
2018,12,3,15,0,503.0,94.0,2.3,16.1,260.0,236.36,176.28
2018,12,3,15,15,616.0,71.5,2.05,15.45,248.5,207.61,144.65
2018,12,3,15,30,729.0,49.0,1.8,14.8,237.0,166.85,102.9
2018,12,3,15,45,676.5,45.0,1.6,14.15,195.0,110.71,59.81
2018,12,3,16,0,624.0,41.0,1.4,13.5,153.0,60.72,31.09
2018,12,3,16,15,493.5,36.0,1.4,12.8,109.0,29.56,20.24
2018,12,3,16,30,363.0,31.0,1.4,12.1,65.0,25.8,15.58
2018,12,3,16,45,237.5,20.0,1.45,11.35,37.5,16.76,0.0
2018,12,3,17,0,112.0,9.0,1.5,10.6,10.0,7.68,0.0
2018,12,3,17,15,56.0,4.5,1.55,10.4,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,15,94.0,9.5,1.15,2.25,13.0,8.11,0.0
2018,12,4,7,30,188.0,19.0,1.3,2.8,26.0,149.32,0.0
2018,12,4,7,45,329.0,29.0,1.45,3.4,62.0,326.62,237.95
2018,12,4,8,0,470.0,39.0,1.6,4.0,98.0,463.38,383.54
2018,12,4,8,15,548.5,45.5,1.85,4.45,140.0,549.94,461.01
2018,12,4,8,30,627.0,52.0,2.1,4.9,182.0,638.81,535.88
2018,12,4,8,45,676.5,56.5,2.3,5.4,224.5,693.28,580.54
2018,12,4,9,0,726.0,61.0,2.5,5.9,267.0,756.64,630.22
2018,12,4,9,15,760.5,64.0,2.55,6.2,306.5,803.3,664.83
2018,12,4,9,30,795.0,67.0,2.6,6.5,346.0,847.67,696.75
2018,12,4,9,45,801.0,72.0,2.6,6.85,376.0,865.6,707.77
2018,12,4,10,0,807.0,77.0,2.6,7.2,406.0,880.21,716.34
2018,12,4,10,15,647.0,106.5,2.5,7.4,382.0,773.83,634.69
2018,12,4,10,30,487.0,136.0,2.4,7.6,358.0,647.04,536.94
2018,12,4,10,45,261.0,153.0,2.3,7.85,272.5,430.45,361.5
2018,12,4,11,0,35.0,170.0,2.2,8.1,187.0,201.79,167.24
2018,12,4,11,15,30.0,178.5,2.1,8.25,193.5,204.41,169.5
2018,12,4,11,30,25.0,187.0,2.0,8.4,200.0,191.75,158.44
2018,12,4,11,45,24.5,192.5,1.85,8.55,205.5,195.21,161.02
2018,12,4,12,0,24.0,198.0,1.7,8.7,211.0,198.65,163.57
2018,12,4,12,15,22.0,196.0,1.65,8.8,207.5,193.25,158.87
2018,12,4,12,30,20.0,194.0,1.6,8.9,204.0,188.1,154.44
2018,12,4,12,45,35.5,202.0,1.55,9.0,220.0,218.38,179.83
2018,12,4,13,0,51.0,210.0,1.5,9.1,236.0,234.54,193.24
2018,12,4,13,15,42.0,199.5,1.45,9.1,220.5,213.88,175.97
2018,12,4,13,30,33.0,189.0,1.4,9.1,205.0,194.35,159.74
2018,12,4,13,45,29.5,179.0,1.4,9.1,192.5,179.51,147.5
2018,12,4,14,0,26.0,169.0,1.4,9.1,180.0,158.59,130.08
2018,12,4,14,15,21.0,156.0,1.4,8.95,164.5,142.65,116.84
2018,12,4,14,30,16.0,143.0,1.4,8.8,149.0,127.44,104.14
2018,12,4,14,45,10.5,128.0,1.4,8.7,132.0,111.06,90.39
2018,12,4,15,0,5.0,113.0,1.4,8.6,115.0,95.54,77.33
2018,12,4,15,15,2.5,96.5,1.25,8.3,97.5,80.34,64.4
2018,12,4,15,30,0.0,80.0,1.1,8.0,80.0,65.71,51.85
2018,12,4,15,45,0.0,63.5,0.95,7.7,63.5,51.94,39.78
2018,12,4,16,0,0.0,47.0,0.8,7.4,47.0,38.49,27.85
2018,12,4,16,15,0.0,34.0,0.8,6.95,34.0,28.01,19.43
2018,12,4,16,30,0.0,21.0,0.8,6.5,21.0,17.33,8.91
2018,12,4,16,45,8.5,12.5,0.75,6.05,12.5,10.58,0.0
2018,12,4,17,0,17.0,4.0,0.7,5.6,4.0,3.41,0.0
2018,12,4,17,15,8.5,2.0,0.7,5.45,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,7,15,12.0,6.5,1.65,0.0,7.0,0.0,0.0
2018,12,5,7,30,24.0,13.0,1.8,0.4,14.0,28.05,0.0
2018,12,5,7,45,61.0,28.5,2.0,0.85,35.0,95.44,65.47
2018,12,5,8,0,98.0,44.0,2.2,1.3,56.0,162.23,135.97
2018,12,5,8,15,108.5,57.0,2.35,1.8,75.0,170.51,146.83
2018,12,5,8,30,119.0,70.0,2.5,2.3,94.0,195.05,169.94
2018,12,5,8,45,286.5,78.5,2.65,2.85,154.0,386.95,338.8
2018,12,5,9,0,454.0,87.0,2.8,3.4,214.0,549.58,474.95
2018,12,5,9,15,623.0,78.0,2.95,3.8,279.0,703.85,597.65
2018,12,5,9,30,792.0,69.0,3.1,4.2,344.0,846.55,706.25
2018,12,5,9,45,825.5,69.0,3.2,4.55,380.5,883.63,731.8
2018,12,5,10,0,859.0,69.0,3.3,4.9,417.0,917.57,755.49
2018,12,5,10,15,874.0,71.0,3.4,5.05,446.0,933.55,766.16
2018,12,5,10,30,889.0,73.0,3.5,5.2,475.0,945.88,774.28
2018,12,5,10,45,899.0,74.0,3.55,5.35,496.5,938.56,767.63
2018,12,5,11,0,909.0,75.0,3.6,5.5,518.0,937.51,765.95
2018,12,5,11,15,913.5,76.5,3.6,5.55,532.5,928.36,758.31
2018,12,5,11,30,918.0,78.0,3.6,5.6,547.0,915.5,748.16
2018,12,5,11,45,918.5,78.5,3.6,5.6,553.0,894.29,732.11
2018,12,5,12,0,919.0,79.0,3.6,5.6,559.0,869.67,713.68
2018,12,5,12,15,822.0,99.5,3.6,5.65,528.0,794.23,656.69
2018,12,5,12,30,725.0,120.0,3.6,5.7,497.0,716.51,597.46
2018,12,5,12,45,477.5,154.5,3.6,5.75,401.0,534.35,450.11
2018,12,5,13,0,230.0,189.0,3.6,5.8,305.0,362.01,305.85
2018,12,5,13,15,141.0,191.0,3.6,5.75,261.5,281.06,237.34
2018,12,5,13,30,52.0,193.0,3.6,5.7,218.0,210.1,176.17
2018,12,5,13,45,77.0,179.0,3.6,5.7,214.0,206.14,173.26
2018,12,5,14,0,102.0,165.0,3.6,5.7,210.0,207.98,174.75
2018,12,5,14,15,323.0,136.5,3.5,5.55,264.5,280.35,234.85
2018,12,5,14,30,544.0,108.0,3.4,5.4,319.0,332.82,273.59
2018,12,5,14,45,306.5,85.0,3.25,5.3,202.0,191.12,154.4
2018,12,5,15,0,69.0,62.0,3.1,5.2,85.0,74.9,58.39
2018,12,5,15,15,34.5,43.5,2.9,4.85,55.0,46.16,33.97
2018,12,5,15,30,0.0,25.0,2.7,4.5,25.0,20.6,12.69
2018,12,5,15,45,0.0,20.0,2.45,4.2,20.0,16.46,8.98
2018,12,5,16,0,0.0,15.0,2.2,3.9,15.0,12.33,5.23
2018,12,5,16,15,0.0,11.0,2.1,3.3,11.0,9.03,2.54
2018,12,5,16,30,0.0,7.0,2.0,2.7,7.0,5.74,0.0
2018,12,5,16,45,3.0,4.0,1.9,2.1,4.0,3.37,0.0
2018,12,5,17,0,6.0,1.0,1.8,1.5,1.0,0.85,0.0
2018,12,5,17,15,3.0,0.5,1.8,1.2,0.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.85,-4.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,81.0,8.5,0.9,-3.15,11.0,0.0,0.0
2018,12,6,7,30,162.0,17.0,1.0,-2.5,22.0,128.7,0.0
2018,12,6,7,45,332.5,26.5,1.1,-1.85,59.0,322.71,223.89
2018,12,6,8,0,503.0,36.0,1.2,-1.2,96.0,484.44,403.52
2018,12,6,8,15,574.5,42.0,1.2,-0.65,137.0,564.92,476.25
2018,12,6,8,30,646.0,48.0,1.2,-0.1,178.0,638.78,538.08
2018,12,6,8,45,678.0,54.0,1.25,0.45,217.5,689.78,579.28
2018,12,6,9,0,710.0,60.0,1.3,1.0,257.0,739.35,617.34
2018,12,6,9,15,771.0,60.0,1.3,1.45,302.0,805.87,665.93
2018,12,6,9,30,832.0,60.0,1.3,1.9,347.0,870.56,711.07
2018,12,6,9,45,855.0,61.5,1.25,2.35,382.0,900.04,728.61
2018,12,6,10,0,878.0,63.0,1.2,2.8,417.0,916.35,736.71
2018,12,6,10,15,846.0,74.0,1.3,3.15,434.0,910.79,732.09
2018,12,6,10,30,814.0,85.0,1.4,3.5,451.0,890.91,717.51
2018,12,6,10,45,867.5,76.5,1.55,3.9,483.0,922.25,740.39
2018,12,6,11,0,921.0,68.0,1.7,4.3,515.0,938.95,752.06
2018,12,6,11,15,810.5,96.0,1.8,4.55,497.5,869.0,701.51
2018,12,6,11,30,700.0,124.0,1.9,4.8,480.0,793.16,646.66
2018,12,6,11,45,663.5,134.0,2.0,5.05,475.0,754.29,618.47
2018,12,6,12,0,627.0,144.0,2.1,5.3,470.0,713.93,588.45
2018,12,6,12,15,625.5,144.5,2.2,5.4,469.0,690.96,571.15
2018,12,6,12,30,624.0,145.0,2.3,5.5,468.0,665.72,551.64
2018,12,6,12,45,693.0,126.0,2.4,5.65,479.5,669.9,555.68
2018,12,6,13,0,762.0,107.0,2.5,5.8,491.0,666.07,552.86
2018,12,6,13,15,638.0,130.0,2.55,5.85,444.5,573.42,477.86
2018,12,6,13,30,514.0,153.0,2.6,5.9,398.0,482.33,403.44
2018,12,6,13,45,467.0,154.5,2.7,5.95,369.0,428.69,358.85
2018,12,6,14,0,420.0,156.0,2.8,6.0,340.0,378.29,316.0
2018,12,6,14,15,402.0,147.0,2.75,5.85,313.5,335.02,278.47
2018,12,6,14,30,384.0,138.0,2.7,5.7,287.0,293.09,241.36
2018,12,6,14,45,400.0,122.0,2.65,5.6,264.5,258.11,208.8
2018,12,6,15,0,416.0,106.0,2.6,5.5,242.0,221.14,173.62
2018,12,6,15,15,385.0,95.5,2.3,5.0,209.0,176.36,133.18
2018,12,6,15,30,354.0,85.0,2.0,4.5,176.0,135.11,96.81
2018,12,6,15,45,300.5,74.0,1.7,3.95,141.5,94.74,64.48
2018,12,6,16,0,247.0,63.0,1.4,3.4,107.0,60.89,41.19
2018,12,6,16,15,182.0,49.0,1.4,2.75,76.5,37.73,28.53
2018,12,6,16,30,117.0,35.0,1.4,2.1,46.0,27.13,17.41
2018,12,6,16,45,71.0,21.0,1.35,1.45,26.5,16.47,0.0
2018,12,6,17,0,25.0,7.0,1.3,0.8,7.0,5.97,0.0
2018,12,6,17,15,12.5,3.5,1.35,0.65,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.35,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,26.0,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,52.0,12.0,1.2,-0.5,14.0,46.81,0.0
2018,12,7,7,45,125.0,26.5,1.25,0.15,39.0,167.16,109.04
2018,12,7,8,0,198.0,41.0,1.3,0.8,64.0,252.99,212.45
2018,12,7,8,15,235.0,55.0,1.4,1.3,93.5,304.59,262.2
2018,12,7,8,30,272.0,69.0,1.5,1.8,123.0,358.05,310.43
2018,12,7,8,45,311.0,81.5,1.6,2.3,156.5,412.13,357.43
2018,12,7,9,0,350.0,94.0,1.7,2.8,190.0,466.89,403.32
2018,12,7,9,15,315.0,111.5,1.7,3.45,207.5,441.49,380.79
2018,12,7,9,30,280.0,129.0,1.7,4.1,225.0,433.83,372.37
2018,12,7,9,45,288.0,142.5,1.65,4.7,250.0,457.87,390.39
2018,12,7,10,0,296.0,156.0,1.6,5.3,275.0,480.7,406.77
2018,12,7,10,15,320.0,165.0,1.6,5.8,301.5,511.06,429.66
2018,12,7,10,30,344.0,174.0,1.6,6.3,328.0,540.09,451.07
2018,12,7,10,45,333.5,185.0,1.55,6.75,340.0,538.19,447.11
2018,12,7,11,0,323.0,196.0,1.5,7.2,352.0,534.88,442.4
2018,12,7,11,15,319.5,203.5,1.35,7.35,361.5,532.25,438.44
2018,12,7,11,30,316.0,211.0,1.2,7.5,371.0,528.32,433.47
2018,12,7,11,45,307.5,215.0,1.1,7.6,372.5,514.7,421.48
2018,12,7,12,0,299.0,219.0,1.0,7.7,374.0,500.27,408.99
2018,12,7,12,15,329.5,213.0,0.9,7.85,383.5,505.01,412.18
2018,12,7,12,30,360.0,207.0,0.8,8.0,393.0,507.01,412.9
2018,12,7,12,45,365.5,202.5,0.75,8.1,388.5,489.28,398.43
2018,12,7,13,0,371.0,198.0,0.7,8.2,384.0,470.15,382.95
2018,12,7,13,15,365.5,192.0,0.7,8.2,370.5,440.87,359.8
2018,12,7,13,30,360.0,186.0,0.7,8.2,357.0,411.23,336.08
2018,12,7,13,45,320.0,182.5,0.75,8.25,329.0,364.58,298.46
2018,12,7,14,0,280.0,179.0,0.8,8.3,301.0,321.12,262.95
2018,12,7,14,15,265.0,167.5,0.75,8.15,277.0,284.85,232.65
2018,12,7,14,30,250.0,156.0,0.7,8.0,253.0,250.0,202.97
2018,12,7,14,45,197.5,143.5,0.65,7.9,215.5,197.79,159.23
2018,12,7,15,0,145.0,131.0,0.6,7.8,178.0,157.69,125.78
2018,12,7,15,15,134.0,113.5,0.5,7.6,153.0,129.02,100.87
2018,12,7,15,30,123.0,96.0,0.4,7.4,128.0,102.03,77.54
2018,12,7,15,45,138.0,81.0,0.3,7.2,110.5,81.5,59.24
2018,12,7,16,0,153.0,66.0,0.2,7.0,93.0,59.23,41.55
2018,12,7,16,15,135.0,50.0,0.25,6.7,69.0,38.23,28.57
2018,12,7,16,30,117.0,34.0,0.3,6.4,45.0,26.43,16.54
2018,12,7,16,45,74.5,21.0,0.35,6.15,26.5,16.47,0.0
2018,12,7,17,0,32.0,8.0,0.4,5.9,8.0,6.83,0.0
2018,12,7,17,15,16.0,4.0,0.45,5.7,4.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,12,8,7,15,13.0,4.0,2.0,-0.35,4.5,0.0,0.0
2018,12,8,7,30,26.0,8.0,2.1,-0.2,9.0,25.07,0.0
2018,12,8,7,45,26.0,17.5,2.2,-0.1,19.5,44.59,23.65
2018,12,8,8,0,26.0,27.0,2.3,0.0,30.0,46.18,34.97
2018,12,8,8,15,13.0,37.5,2.3,0.25,39.0,47.32,36.71
2018,12,8,8,30,0.0,48.0,2.3,0.5,48.0,41.17,31.16
2018,12,8,8,45,1.0,65.0,2.35,0.75,65.5,59.39,47.69
2018,12,8,9,0,2.0,82.0,2.4,1.0,83.0,77.45,63.91
2018,12,8,9,15,21.0,107.5,2.4,1.25,115.0,122.18,104.33
2018,12,8,9,30,40.0,133.0,2.4,1.5,147.0,183.63,158.56
2018,12,8,9,45,89.0,152.0,2.35,1.7,186.5,249.99,217.17
2018,12,8,10,0,138.0,171.0,2.3,1.9,226.0,335.31,290.1
2018,12,8,10,15,131.0,181.5,2.25,2.1,236.5,337.83,290.66
2018,12,8,10,30,124.0,192.0,2.2,2.3,247.0,339.97,291.3
2018,12,8,10,45,90.0,197.0,2.1,2.5,238.0,290.72,248.3
2018,12,8,11,0,56.0,202.0,2.0,2.7,229.0,261.17,221.73
2018,12,8,11,15,47.0,201.5,2.0,2.8,224.5,248.2,210.27
2018,12,8,11,30,38.0,201.0,2.0,2.9,220.0,235.9,199.34
2018,12,8,11,45,20.0,182.0,2.0,3.05,192.0,181.07,152.15
2018,12,8,12,0,2.0,163.0,2.0,3.2,164.0,145.47,121.08
2018,12,8,12,15,2.0,160.0,2.0,3.3,161.0,141.85,118.01
2018,12,8,12,30,2.0,157.0,2.0,3.4,158.0,138.39,115.02
2018,12,8,12,45,10.5,170.0,2.0,3.45,175.5,156.64,130.94
2018,12,8,13,0,19.0,183.0,2.0,3.5,193.0,174.21,146.12
2018,12,8,13,15,21.5,182.5,2.0,3.5,193.0,174.0,146.01
2018,12,8,13,30,24.0,182.0,2.0,3.5,193.0,173.56,145.73
2018,12,8,13,45,25.0,174.5,2.0,3.5,185.5,165.39,138.84
2018,12,8,14,0,26.0,167.0,2.0,3.5,178.0,157.21,131.9
2018,12,8,14,15,14.5,142.0,1.9,3.5,148.0,127.46,106.29
2018,12,8,14,30,3.0,117.0,1.8,3.5,118.0,99.65,82.33
2018,12,8,14,45,1.5,89.0,1.75,3.45,89.5,74.67,60.62
2018,12,8,15,0,0.0,61.0,1.7,3.4,61.0,50.53,39.43
2018,12,8,15,15,0.0,57.0,1.55,3.15,57.0,47.2,36.55
2018,12,8,15,30,0.0,53.0,1.4,2.9,53.0,43.88,33.58
2018,12,8,15,45,0.0,44.5,1.3,2.65,44.5,36.81,27.19
2018,12,8,16,0,0.0,36.0,1.2,2.4,36.0,29.75,20.71
2018,12,8,16,15,0.0,27.0,1.3,2.2,27.0,22.29,14.63
2018,12,8,16,30,0.0,18.0,1.4,2.0,18.0,14.84,6.98
2018,12,8,16,45,8.5,10.5,1.45,1.8,10.5,8.87,0.0
2018,12,8,17,0,17.0,3.0,1.5,1.6,3.0,2.56,0.0
2018,12,8,17,15,8.5,1.5,1.6,1.55,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,0.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.9,-0.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.15,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.45,-1.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.3,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.2,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,4.6,-2.3,4.0,3.41,0.0
2018,12,9,7,45,0.0,8.0,4.65,-2.25,8.0,6.57,0.0
2018,12,9,8,0,0.0,12.0,4.7,-2.2,12.0,9.86,2.84
2018,12,9,8,15,0.0,15.0,4.8,-2.05,15.0,12.33,5.33
2018,12,9,8,30,0.0,18.0,4.9,-1.9,18.0,14.81,7.7
2018,12,9,8,45,0.0,20.5,5.05,-1.75,20.5,16.87,9.65
2018,12,9,9,0,0.0,23.0,5.2,-1.6,23.0,18.94,11.57
2018,12,9,9,15,0.0,48.0,5.3,-1.35,48.0,39.69,30.37
2018,12,9,9,30,0.0,73.0,5.4,-1.1,73.0,61.57,50.04
2018,12,9,9,45,0.5,78.0,5.45,-0.9,78.0,66.21,54.11
2018,12,9,10,0,1.0,83.0,5.5,-0.7,83.0,70.94,58.24
2018,12,9,10,15,4.5,81.0,5.65,-0.5,83.0,71.79,59.03
2018,12,9,10,30,8.0,79.0,5.8,-0.3,83.0,72.99,60.13
2018,12,9,10,45,7.0,76.5,5.95,-0.05,80.0,69.93,57.22
2018,12,9,11,0,6.0,74.0,6.1,0.2,77.0,66.87,54.31
2018,12,9,11,15,7.5,82.0,6.15,0.4,86.0,74.82,61.33
2018,12,9,11,30,9.0,90.0,6.2,0.6,95.0,82.98,68.49
2018,12,9,11,45,5.5,89.0,6.2,0.8,92.0,78.83,64.56
2018,12,9,12,0,2.0,88.0,6.2,1.0,89.0,74.86,60.83
2018,12,9,12,15,2.5,100.0,5.85,1.05,101.5,85.93,70.58
2018,12,9,12,30,3.0,112.0,5.5,1.1,114.0,97.03,80.34
2018,12,9,12,45,2.0,107.5,5.2,1.15,108.5,92.03,75.91
2018,12,9,13,0,1.0,103.0,4.9,1.2,103.0,87.18,71.64
2018,12,9,13,15,2.0,99.5,5.05,1.15,100.0,84.66,69.53
2018,12,9,13,30,3.0,96.0,5.2,1.1,97.0,82.09,67.37
2018,12,9,13,45,2.5,100.0,5.35,1.1,101.0,85.18,70.17
2018,12,9,14,0,2.0,104.0,5.5,1.1,105.0,88.3,73.01
2018,12,9,14,15,5.5,92.0,5.65,1.0,94.0,79.32,65.19
2018,12,9,14,30,9.0,80.0,5.8,0.9,83.0,70.14,57.08
2018,12,9,14,45,6.5,68.5,5.95,0.85,70.5,59.05,47.24
2018,12,9,15,0,4.0,57.0,6.1,0.8,58.0,48.35,37.73
2018,12,9,15,15,142.5,58.5,6.1,0.65,95.0,86.34,66.26
2018,12,9,15,30,281.0,60.0,6.1,0.5,132.0,103.31,73.97
2018,12,9,15,45,340.0,65.0,6.15,0.35,136.5,93.78,62.7
2018,12,9,16,0,399.0,70.0,6.2,0.2,141.0,75.69,49.69
2018,12,9,16,15,309.5,56.0,6.15,0.1,102.0,42.85,33.43
2018,12,9,16,30,220.0,42.0,6.1,0.0,63.0,32.38,22.0
2018,12,9,16,45,126.5,25.5,6.1,-0.1,36.0,19.82,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,7.68,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.3,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.9,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.6,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.0,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.85,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.4,-0.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.25,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.1,-0.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.95,-0.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.6,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.45,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,20.5,5.5,2.95,-1.2,6.0,0.0,0.0
2018,12,10,7,30,41.0,11.0,3.0,-1.1,12.0,38.04,0.0
2018,12,10,7,45,70.5,25.0,3.05,-0.95,31.0,106.73,54.83
2018,12,10,8,0,100.0,39.0,3.1,-0.8,50.0,156.87,130.4
2018,12,10,8,15,126.5,55.5,3.1,-0.65,75.5,201.1,174.27
2018,12,10,8,30,153.0,72.0,3.1,-0.5,101.0,245.92,216.24
2018,12,10,8,45,185.0,87.5,3.15,-0.3,131.0,294.35,260.38
2018,12,10,9,0,217.0,103.0,3.2,-0.1,161.0,343.51,304.0
2018,12,10,9,15,267.0,114.0,3.25,0.05,196.0,402.31,355.42
2018,12,10,9,30,317.0,125.0,3.3,0.2,231.0,461.96,406.3
2018,12,10,9,45,435.5,118.0,3.35,0.35,280.0,581.99,507.27
2018,12,10,10,0,554.0,111.0,3.4,0.5,329.0,690.68,593.94
2018,12,10,10,15,564.0,117.5,3.4,0.65,353.5,706.95,604.89
2018,12,10,10,30,574.0,124.0,3.4,0.8,378.0,720.55,614.34
2018,12,10,10,45,610.0,121.0,3.4,0.95,402.5,744.73,632.14
2018,12,10,11,0,646.0,118.0,3.4,1.1,427.0,765.38,647.03
2018,12,10,11,15,627.5,127.5,3.4,1.25,435.0,747.88,632.2
2018,12,10,11,30,609.0,137.0,3.4,1.4,443.0,727.87,615.83
2018,12,10,11,45,579.0,148.0,3.35,1.55,442.0,697.27,590.84
2018,12,10,12,0,549.0,159.0,3.3,1.7,441.0,658.89,558.97
2018,12,10,12,15,516.0,163.5,3.3,1.85,428.5,617.71,524.93
2018,12,10,12,30,483.0,168.0,3.3,2.0,416.0,576.46,490.62
2018,12,10,12,45,591.5,141.0,3.25,2.1,439.5,612.97,520.98
2018,12,10,13,0,700.0,114.0,3.2,2.2,463.0,633.24,537.23
2018,12,10,13,15,773.5,95.5,3.15,2.3,470.0,625.94,530.45
2018,12,10,13,30,847.0,77.0,3.1,2.4,477.0,613.46,518.8
2018,12,10,13,45,853.5,79.5,3.05,2.45,466.5,577.02,486.42
2018,12,10,14,0,860.0,82.0,3.0,2.5,456.0,537.61,450.78
2018,12,10,14,15,711.0,95.0,2.9,2.45,390.0,434.81,363.16
2018,12,10,14,30,562.0,108.0,2.8,2.4,324.0,344.45,285.45
2018,12,10,14,45,441.5,113.5,2.65,2.4,273.5,267.85,218.9
2018,12,10,15,0,321.0,119.0,2.5,2.4,223.0,203.47,163.51
2018,12,10,15,15,267.5,108.0,2.15,2.15,187.5,159.35,124.69
2018,12,10,15,30,214.0,97.0,1.8,1.9,152.0,121.46,92.3
2018,12,10,15,45,176.0,81.5,1.5,1.65,121.5,88.11,64.61
2018,12,10,16,0,138.0,66.0,1.2,1.4,91.0,59.66,42.95
2018,12,10,16,15,93.5,50.0,1.1,0.9,65.0,38.76,29.7
2018,12,10,16,30,49.0,34.0,1.0,0.4,39.0,26.71,17.25
2018,12,10,16,45,38.5,20.5,0.95,-0.1,23.0,16.32,0.0
2018,12,10,17,0,28.0,7.0,0.9,-0.6,7.0,5.97,0.0
2018,12,10,17,15,14.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
